Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,12.2,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,24.94,14.58
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,32.0,22.95
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,50.98,30.78
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,97.92,56.05
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,151.95,96.96
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,207.54,145.91
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,268.52,202.16
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,326.33,256.36
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,386.4,311.79
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,444.22,364.85
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,502.66,417.01
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,556.83,463.54
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,610.34,508.07
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,659.81,548.92
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,707.72,587.51
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,749.98,618.65
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,789.86,646.69
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,823.76,671.13
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,854.68,693.22
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,881.15,710.64
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,904.38,725.62
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,917.55,734.18
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,927.02,740.17
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,928.21,741.27
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,925.67,739.84
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,912.05,730.51
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,894.82,718.59
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,866.26,698.2
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,834.52,675.03
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,785.26,639.21
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,743.51,607.54
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,669.48,549.24
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,595.43,487.97
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,483.98,392.43
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,373.37,260.54
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,147.78,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,11.83,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,23.15,12.96
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,34.91,25.37
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,50.36,35.99
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,77.67,55.14
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,108.19,79.7
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,138.47,106.23
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,170.65,135.2
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,203.15,164.25
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,237.89,195.13
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,259.13,214.71
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,268.02,223.21
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,337.27,281.8
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,417.67,348.82
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,399.16,334.02
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,386.84,323.62
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,355.95,297.62
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,335.61,279.67
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,297.22,247.82
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,272.85,227.05
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,270.19,224.63
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,267.28,221.95
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,190.27,157.1
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,101.16,80.84
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,136.35,111.51
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,194.53,161.21
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,124.38,101.59
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,74.97,58.95
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,67.24,52.41
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,59.54,45.82
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,50.8,38.35
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,42.05,30.77
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,33.28,23.03
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,25.2,15.85
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,17.53,8.99
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,9.88,1.54
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.11,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,6.45,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,12.94,4.63
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,21.38,13.16
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,29.83,20.02
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,38.87,28.05
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,48.09,36.15
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,56.71,43.72
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,65.47,51.32
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,73.18,57.83
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,81.0,64.35
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,71.29,55.94
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,61.54,47.51
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,99.38,79.83
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,140.09,114.27
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,197.05,162.68
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,249.39,206.95
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,210.05,173.56
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,153.95,125.71
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,224.99,186.55
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,287.31,239.36
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,371.69,310.32
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,461.83,384.46
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,530.06,440.93
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,622.87,515.3
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,513.3,426.59
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,401.78,335.27
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,273.1,228.15
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,107.37,86.23
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,96.85,77.62
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,86.37,68.74
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,74.7,58.76
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,62.99,48.62
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,49.21,36.61
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,35.1,24.23
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,23.31,13.82
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,13.71,4.53
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,10.96,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,22.43,11.95
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,28.73,19.34
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,43.05,25.59
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,91.07,49.75
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,143.58,87.88
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,155.29,112.15
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,123.52,97.83
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,141.73,113.8
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,160.37,129.94
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,151.79,123.46
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,131.92,106.84
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,124.2,100.05
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,115.59,92.43
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,120.34,96.35
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,125.24,100.38
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,157.51,127.8
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,207.85,170.16
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,254.13,209.71
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,303.92,252.01
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,204.74,168.72
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,94.85,74.82
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,77.92,60.63
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,61.47,46.75
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,36.34,25.43
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,11.42,4.14
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,100.45,81.69
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,215.76,180.49
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,197.88,165.28
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,179.98,150.06
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,158.46,131.57
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,136.87,112.77
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,112.46,91.22
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,87.9,69.31
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,51.26,37.2
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,24.75,12.88
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,10.3,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.03,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.41,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.18,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,4.56,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,120.26,97.17
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,250.09,206.63
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,206.3,170.3
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,153.37,125.21
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,117.37,94.73
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,81.27,63.87
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,42.92,31.17
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,6.1,0.0
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,135.42,111.5
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,290.53,242.07
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,190.65,157.72
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,82.96,65.28
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,43.68,31.87
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,6.86,0.25
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,5.71,0.0
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,4.56,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,39.41,28.39
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,79.72,63.05
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,72.04,56.52
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,64.41,50.0
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,408.61,351.59
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,683.48,573.65
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,606.21,507.56
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,528.77,440.86
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,419.78,345.52
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,317.68,240.0
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,156.46,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,6.07,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,12.17,3.91
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,21.76,13.28
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,31.24,20.93
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,39.95,28.65
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,48.81,36.46
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,58.58,44.96
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,68.54,53.55
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,77.5,61.2
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,86.61,68.93
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,113.29,91.52
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,142.21,116.04
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,229.4,190.23
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,310.0,258.84
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,257.25,214.06
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,168.9,138.39
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,288.64,240.97
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,390.8,327.6
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,383.1,320.68
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,373.2,312.03
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,401.09,336.08
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,429.94,360.8
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,344.11,288.22
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,233.06,193.51
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,262.66,219.87
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,293.51,247.03
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,383.99,325.54
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,475.2,403.26
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,443.86,377.16
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,411.96,350.54
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,378.68,323.2
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,344.8,294.62
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,294.91,250.82
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,245.43,206.48
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,169.18,139.17
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,110.88,82.53
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,50.43,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,13.29,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,26.39,15.3
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,35.19,25.21
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,47.32,36.67
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,88.88,53.22
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,138.54,87.56
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,189.53,130.49
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,245.22,180.16
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,303.33,232.46
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,367.46,289.79
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,423.85,340.55
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,480.91,390.49
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,534.87,436.73
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,588.37,481.32
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,637.39,521.3
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,684.94,559.22
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,727.1,590.3
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,767.02,618.32
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,801.29,643.46
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,832.7,666.53
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,859.71,686.82
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,883.58,704.97
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,731.72,593.77
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,530.03,436.79
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,502.44,416.4
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,472.99,393.22
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,690.53,568.69
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,887.67,714.26
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,865.06,696.29
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,839.31,677.7
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,794.92,644.74
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,748.23,608.94
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,684.41,557.45
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,619.61,503.0
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,529.61,427.35
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,433.79,330.89
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,218.26,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,7.22,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,14.48,5.93
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,24.43,15.9
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,34.01,24.95
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,44.24,32.8
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,54.71,42.08
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,65.02,51.11
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,75.52,60.21
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,84.22,67.53
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,93.06,74.87
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,175.58,143.97
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,260.29,214.39
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,202.73,166.77
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,115.29,92.72
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,106.81,85.66
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,98.31,78.44
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,171.96,140.99
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,244.89,201.64
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,334.68,276.45
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,413.55,341.28
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,417.48,343.77
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,420.57,346.05
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,444.45,366.44
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,490.32,403.46
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,364.13,301.55
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,234.98,194.08
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,177.34,146.03
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,104.89,84.22
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,94.88,75.93
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,84.9,67.51
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,73.77,58.12
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,62.62,48.57
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,50.15,37.66
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,37.45,26.47
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,25.67,16.06
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,16.01,7.14
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,7.98,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,9.52,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,18.97,9.41
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,31.18,21.59
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,43.27,32.9
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,56.26,42.54
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,70.43,54.6
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,84.61,66.73
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,102.47,82.05
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,111.2,89.67
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,122.96,99.81
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,169.29,138.84
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,225.69,186.47
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,225.05,185.89
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,231.84,191.27
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,200.8,164.98
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,154.04,125.19
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,174.27,142.35
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,211.42,173.3
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,164.35,133.75
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,131.68,105.99
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,110.17,88.05
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,89.06,70.34
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,120.1,96.77
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,154.42,125.64
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,175.16,143.53
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,217.87,179.32
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,205.65,169.17
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,193.39,159.17
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,179.25,147.51
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,165.18,135.79
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,146.23,119.86
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,112.04,90.94
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,89.26,71.18
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,66.4,51.07
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,47.24,34.25
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,26.68,15.81
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,11.43,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,12.57,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,25.6,14.83
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,33.36,23.63
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,41.66,31.64
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,85.0,48.51
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,136.31,84.29
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,189.13,128.9
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,246.28,180.45
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,303.14,232.7
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,363.63,287.65
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,357.02,289.78
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,321.89,264.94
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,330.74,273.19
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,321.85,265.97
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,323.08,267.02
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,320.92,264.85
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,331.01,272.58
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,340.45,279.59
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,280.89,230.58
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,233.64,190.87
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,249.21,204.22
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,265.74,218.18
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,187.02,152.86
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,97.45,77.17
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,89.64,70.79
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,81.84,64.3
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,63.74,49.02
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,47.51,35.24
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,42.87,31.32
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,38.24,27.38
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,33.62,23.45
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,29.0,19.48
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,24.01,15.09
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,19.03,10.67
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,13.68,5.92
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,8.34,1.1
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.16,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,11.77,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,23.33,13.03
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,34.28,24.36
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,45.04,34.52
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,77.09,51.26
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,113.2,78.09
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,150.12,109.22
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,189.46,143.93
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,228.19,178.78
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,268.54,214.85
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,208.15,169.27
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,125.97,101.76
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,144.62,117.32
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,164.68,133.84
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,132.77,107.01
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,99.88,79.15
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,125.64,100.63
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,153.08,123.22
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,139.55,111.84
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,125.72,100.25
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,134.03,107.26
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,142.92,114.73
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,248.05,203.84
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,364.9,299.68
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,353.24,290.1
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,340.9,280.55
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,625.38,511.96
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,868.85,689.02
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,843.61,668.67
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,815.28,648.67
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,771.75,617.25
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,734.37,589.35
