Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,669.75,538.72
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,604.74,485.91
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,509.6,408.16
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,417.54,324.36
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,265.06,118.33
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,83.93,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,11.76,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,24.05,13.75
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,30.69,21.33
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,37.41,27.87
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,80.3,43.98
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,132.17,79.34
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,187.72,125.78
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,245.15,177.27
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,259.03,200.12
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,246.52,197.42
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,319.92,258.95
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,398.37,324.73
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,411.86,337.24
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,403.37,331.19
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,463.22,380.27
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,513.07,420.75
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,544.78,445.54
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,575.57,469.32
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,588.17,479.16
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,597.93,486.79
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,567.27,463.52
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,553.1,452.5
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,409.23,336.99
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,258.48,211.75
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,186.64,152.47
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,102.18,81.07
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,104.31,83.08
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,107.1,85.56
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,97.66,77.71
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,88.29,69.87
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,77.22,60.62
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,66.14,51.22
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,53.77,40.49
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,41.21,29.5
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,28.96,18.74
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,18.31,9.22
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,10.65,0.03
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,13.0,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,25.94,15.11
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,36.07,25.7
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,44.2,33.49
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,83.31,48.36
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,132.87,81.76
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,185.02,124.76
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,241.99,175.36
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,297.36,226.77
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,354.49,279.62
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,410.79,331.13
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,468.23,382.63
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,450.21,371.57
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,406.23,336.94
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,462.75,384.52
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,508.59,423.02
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,632.3,526.03
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,755.01,625.5
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,559.56,466.31
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,286.55,236.27
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,421.37,351.72
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,565.89,472.13
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,735.21,611.77
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,891.51,734.6
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,893.26,735.91
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,898.71,740.82
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,887.34,731.77
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,872.54,720.12
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,852.13,704.26
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,828.67,685.8
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,783.71,650.72
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,736.6,613.04
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,680.57,566.1
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,623.56,516.6
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,524.45,432.8
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,427.7,344.41
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,273.49,158.71
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,82.52,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,11.84,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,23.19,13.24
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,35.2,25.34
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,47.06,36.5
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,63.92,47.89
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,82.85,63.31
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,101.58,79.31
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,121.28,96.4
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,139.69,112.33
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,158.72,128.68
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,203.92,166.71
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,248.29,204.28
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,206.52,169.99
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,155.82,127.03
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,155.3,126.56
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,154.37,125.66
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,157.86,128.58
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,161.47,131.61
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,168.19,137.36
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,175.33,143.49
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,169.99,138.76
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,164.53,133.96
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,92.83,73.74
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,30.6,20.63
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,54.11,40.82
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,80.52,63.45
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,76.52,60.12
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,72.59,56.85
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,64.83,50.28
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,57.09,43.68
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,49.35,37.03
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,42.12,30.78
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,34.8,24.37
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,27.49,17.92
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,20.2,11.46
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,12.92,4.97
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,7.59,0.0
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,12.96,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,26.4,15.97
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,33.73,24.05
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,41.13,31.17
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,79.03,44.95
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,129.21,78.05
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,181.72,120.88
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,238.72,171.03
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,286.35,216.34
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,332.08,259.62
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,373.74,298.53
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,409.5,331.03
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,440.98,358.48
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,475.61,387.3
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,499.47,406.85
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,519.14,422.48
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,450.68,367.89
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,369.03,301.39
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,380.45,311.06
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,391.47,319.91
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,540.75,441.27
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,702.77,566.42
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,806.96,640.78
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,894.47,701.4
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,899.98,703.11
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,901.93,703.4
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,890.54,695.16
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,875.6,684.57
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,850.97,667.77
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,823.21,648.56
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,787.22,623.51
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,742.32,591.15
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,678.1,542.25
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,613.31,491.06
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,520.33,416.87
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,429.83,339.08
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,286.83,186.02
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,97.26,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,12.72,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,24.59,14.35
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,36.94,26.55
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,48.87,37.68
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,68.55,50.23
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,92.16,68.57
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,116.28,88.73
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,141.94,110.75
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,164.41,130.21
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,187.45,149.98
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,170.24,137.04
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,145.83,117.19
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,129.23,103.35
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,111.17,88.1
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,115.77,91.84
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,120.48,95.67
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,162.36,130.78
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,223.43,181.23
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,227.15,184.13
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,230.88,187.2
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,233.01,189.07
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,235.28,191.09
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,231.54,188.18
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,227.78,185.3
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,222.04,180.84
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,216.33,176.43
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,205.29,167.59
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,194.24,158.7
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,179.47,146.64
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,146.57,119.42
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,129.42,105.0
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,112.37,90.47
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,90.98,71.97
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,69.65,53.33
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,52.15,38.2
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,33.55,21.97
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,18.11,6.99
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.15,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,7.6,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,15.24,6.76
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,24.84,15.96
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,34.15,24.56
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,43.55,31.55
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,53.16,39.92
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,62.94,48.34
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,72.89,56.82
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,81.84,64.37
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,90.94,71.99
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,62.7,47.92
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,35.19,24.45
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,44.83,32.55
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,54.5,40.61
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,88.42,69.09
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,124.8,99.41
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,109.72,86.75
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,94.73,74.2
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,111.69,88.36
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,129.57,103.25
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,145.68,116.86
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,162.86,131.38
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,114.24,90.84
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,67.98,51.91
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,55.66,41.6
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,43.67,31.51
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,36.73,25.72
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,29.79,19.89
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,27.1,17.62
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,24.4,15.34
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,21.72,13.04
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,19.03,10.73
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,15.59,7.73
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,12.15,4.73
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,9.1,2.04
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,6.06,0.0
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,3.78,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,11.38,0.0
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,23.39,13.67
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,29.75,20.42
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,39.26,29.25
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,76.51,41.06
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,129.88,74.75
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,185.64,119.96
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,245.24,172.6
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,303.28,225.53
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,362.6,279.0
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,354.52,281.22
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,313.87,253.14
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,345.79,280.62
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,377.73,307.4
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,404.52,329.59
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,430.54,350.83
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,350.29,285.85
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,257.38,208.84
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,262.85,213.65
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,268.37,218.26
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,270.24,219.92
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,272.08,221.61
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,391.04,320.88
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,516.13,422.07
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,389.27,319.67
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,258.93,212.02
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,198.2,161.74
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,120.65,96.33
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,98.63,78.12
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,76.77,59.81
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,67.71,52.31
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,58.67,44.7
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,47.96,35.48
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,37.16,26.09
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,27.9,17.96
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,19.06,10.16
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,11.79,3.1
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,4.54,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.36,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,7.98,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,16.01,7.51
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,25.99,16.97
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,35.57,25.83
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,45.68,33.3
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,56.06,42.22
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,66.64,51.3
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,77.43,60.46
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,140.18,110.87
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,210.29,168.62
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,161.69,130.32
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,88.85,69.71
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,93.52,73.55
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,98.25,77.42
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,266.89,220.81
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,453.43,375.64
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,458.08,378.97
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,459.08,379.37
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,530.65,439.33
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,627.3,517.79
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,566.92,468.35
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,521.01,429.83
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,393.62,325.5
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,259.78,213.06
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,473.26,394.21
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,672.08,557.43
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,561.56,468.16
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,474.18,396.01
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,496.21,416.37
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,516.09,434.56
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,475.79,401.9
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,435.52,368.71
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,395.61,335.0
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,355.23,299.91
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,296.53,248.43
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,238.75,196.05
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,149.6,109.72
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,19.19,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,12.98,0.0
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,25.84,16.0
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,36.53,26.59
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,47.05,36.49
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,75.36,48.91
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,115.7,76.13
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,157.29,109.97
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,202.04,149.11
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,248.89,190.63
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,298.8,234.66
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,314.11,251.99
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,307.72,249.66
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,352.93,287.09
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,401.99,326.86
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,478.92,388.41
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,549.9,444.2
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,577.37,464.25
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,602.36,482.23
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,646.66,515.71
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,700.03,554.7
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,802.88,627.21
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,890.45,685.17
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,835.15,645.72
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,742.28,581.1
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,746.94,585.6
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,758.48,593.9
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,705.2,556.54
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,658.51,524.07
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,640.82,512.43
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,620.9,498.58
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,589.03,476.33
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,555.62,452.25
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,510.58,417.4
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,465.03,380.8
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,406.08,331.64
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,347.94,280.61
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,194.3,145.08
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,27.44,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,12.92,0.0
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,26.41,16.46
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,33.37,23.69
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,40.39,30.4
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,72.67,40.99
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,123.83,72.88
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,176.92,115.62
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,235.99,167.64
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,285.73,214.33
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,336.54,261.38
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,367.82,292.65
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,380.1,306.2
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,424.68,343.77
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,469.85,380.85
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,492.61,399.87
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,510.93,414.85
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,536.77,435.81
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,560.74,455.08
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,535.68,435.5
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,523.21,425.23
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,430.71,351.2
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,330.5,269.22
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,430.81,353.34
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,536.35,439.72
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,450.01,370.48
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,383.3,315.83
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,376.47,311.4
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,369.01,306.27
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,371.26,309.62
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,372.57,312.12
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,346.44,290.98
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,319.83,269.1
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,287.17,241.68
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,254.17,213.24
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,211.67,176.18
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,168.81,137.78
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,104.89,77.79
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,17.5,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,7.47,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
