Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,186.33,118.09
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,251.47,176.55
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,314.07,235.75
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,376.79,294.9
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,438.45,352.51
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,500.39,408.97
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,558.08,459.72
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,614.46,507.74
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,667.87,552.98
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,719.53,595.7
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,765.4,632.0
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,808.5,664.42
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,847.5,693.47
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,883.49,720.08
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,913.99,742.46
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,941.06,762.28
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,959.83,776.61
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,974.79,788.31
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,983.57,795.61
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,988.45,800.25
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,995.74,806.51
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,987.31,801.23
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,969.57,789.52
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,948.17,775.04
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,914.62,750.98
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,878.02,724.14
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,825.5,683.56
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,771.03,640.19
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,693.99,578.34
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,626.86,521.35
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,517.3,425.78
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,413.27,314.42
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,203.52,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,7.87,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,15.74,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,24.47,13.6
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,36.79,26.65
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,44.25,33.99
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,51.73,41.12
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,72.98,46.61
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,123.52,75.02
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,177.77,117.3
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,236.47,168.53
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,295.28,221.55
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,359.19,278.89
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,418.84,332.68
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,479.38,385.71
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,472.81,384.18
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,424.08,346.75
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,565.35,461.43
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,702.89,569.86
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,752.34,606.2
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,792.49,633.9
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,831.13,662.23
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,866.86,688.44
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,899.55,712.87
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,929.13,735.18
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,949.2,750.09
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,965.55,762.61
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,974.47,770.04
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,979.54,775.0
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,974.86,772.81
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,978.29,776.63
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,868.24,698.4
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,746.32,609.73
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,814.15,663.4
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,866.63,703.32
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,812.21,662.46
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,755.94,619.62
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,680.15,560.81
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,614.32,506.64
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,501.16,410.49
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,393.74,303.12
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,196.07,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,7.08,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,13.43,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,24.53,14.17
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,35.64,25.94
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,47.97,37.67
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,60.05,49.02
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,80.32,59.4
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,115.48,82.91
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,150.5,110.62
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,188.23,142.89
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,215.38,169.53
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,230.86,185.4
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,319.49,257.53
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,422.49,342.16
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,474.21,385.48
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,526.78,428.47
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,484.62,395.27
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,401.65,328.18
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,345.13,282.22
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,263.2,214.31
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,253.6,206.57
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,243.0,197.77
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,248.67,202.25
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,254.6,206.91
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,480.02,393.58
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,695.27,562.6
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,590.77,480.64
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,482.3,395.23
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,582.13,478.21
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,683.05,559.44
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,517.02,428.22
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,354.01,295.02
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,328.69,275.34
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,303.05,254.54
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,272.54,229.42
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,241.71,203.5
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,205.63,172.72
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,169.23,140.87
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,125.46,101.5
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,66.08,47.88
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,28.07,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,7.08,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,14.77,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,23.88,13.89
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,33.09,23.63
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,39.6,30.04
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,46.15,36.29
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,68.22,42.0
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,121.82,71.57
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,177.76,115.07
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,239.9,169.57
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,299.12,223.84
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,360.24,279.67
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,419.81,333.87
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,480.04,387.23
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,537.3,436.1
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,594.11,483.04
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,646.85,526.05
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,698.13,566.75
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,744.81,601.99
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,789.2,632.96
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,827.97,660.05
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,863.84,684.76
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,894.33,704.44
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,921.49,721.62
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,859.76,676.82
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,770.49,612.45
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,740.44,591.03
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,706.27,565.4
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,771.34,615.56
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,845.64,668.97
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,780.62,622.09
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,703.59,566.84
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,668.26,542.81
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,631.38,516.65
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,591.53,486.79
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,550.3,454.82
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,574.56,473.29
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,589.9,482.09
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,485.47,394.77
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,385.62,301.02
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,196.85,35.22
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,7.47,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,15.59,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,25.54,15.53
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,35.53,25.85
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,42.38,32.57
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,49.26,39.13
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,71.12,44.8
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,125.6,74.68
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,182.2,118.23
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,242.73,170.74
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,305.87,227.62
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,369.29,284.72
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,429.83,338.35
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,490.97,390.53
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,549.24,438.55
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,606.78,483.96
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,660.75,525.71
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,713.18,564.67
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,758.16,596.61
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,800.31,623.73
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,839.05,647.52
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,874.82,668.44
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,905.48,683.87
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,932.8,696.37
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,950.93,712.47
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,965.24,726.25
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,978.32,740.1
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,987.61,751.28
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,984.06,751.49
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,976.62,749.29
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,960.35,741.74
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,940.45,731.51
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,907.77,710.5
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,872.02,686.95
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,815.86,647.38
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,766.94,611.85
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,691.67,556.48
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,616.7,498.37
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,501.4,405.49
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,390.97,306.77
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,201.85,65.25
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,7.47,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,15.62,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,24.76,15.05
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,33.96,24.41
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,40.07,30.4
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,46.23,36.26
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,66.72,40.92
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,124.52,72.85
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,180.8,115.93
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,240.7,167.91
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,300.6,222.28
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,362.62,278.41
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,422.8,332.51
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,483.46,385.39
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,541.24,433.62
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,594.9,476.94
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,647.2,518.69
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,697.9,557.94
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,744.43,591.52
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,788.75,621.45
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,827.73,649.55
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,863.78,675.56
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,799.14,628.76
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,692.35,548.09
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,834.83,656.08
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,949.61,736.29
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,889.22,694.12
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,800.4,632.44
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,816.76,646.02
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,829.62,656.31
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,825.27,654.3
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,817.56,650.04
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,738.11,593.22
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,648.75,527.98
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,605.92,495.76
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,562.05,461.46
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,598.88,489.51
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,622.76,504.68
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,520.84,420.26
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,423.4,332.0
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,217.45,93.97
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,7.08,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,16.3,0.0
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,24.18,14.62
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,32.21,22.72
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,37.41,27.8
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,42.68,32.79
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,63.59,36.94
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,120.84,66.4
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,180.61,111.93
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,245.55,168.2
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,307.47,224.77
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,370.24,281.94
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,431.93,337.48
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,493.93,391.65
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,552.57,440.77
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,610.35,487.35
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,664.58,530.72
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,717.11,571.52
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,765.35,606.04
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,811.17,637.1
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,850.99,664.71
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,887.73,689.98
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,919.46,710.7
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,947.75,728.99
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,968.59,743.57
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,985.58,755.7
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,995.13,763.38
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,1000.7,768.59
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,998.37,767.68
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,992.15,764.33
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,976.27,754.89
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,956.82,743.02
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,937.88,731.08
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,904.0,708.26
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,856.19,674.13
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,806.28,637.51
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,736.4,586.57
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,666.22,532.66
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,566.21,452.65
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,469.21,367.0
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,316.83,162.91
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,126.03,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,8.26,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,17.32,0.0
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,26.06,16.28
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,34.89,25.0
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,40.67,30.6
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,46.51,36.08
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,67.02,40.95
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,126.66,73.34
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,184.23,116.76
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,245.5,169.32
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,306.91,224.22
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,371.33,281.74
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,433.47,336.74
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,494.38,389.1
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,553.19,438.06
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,611.33,484.75
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,665.39,527.74
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,717.76,568.23
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,765.68,602.3
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,811.23,632.73
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,850.97,659.8
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,887.63,684.51
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,820.31,636.3
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,710.22,554.88
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,862.95,667.58
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,987.33,752.1
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,996.44,755.9
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,1001.58,758.33
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,999.13,756.76
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,992.8,752.76
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,976.17,742.5
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,967.83,737.97
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,936.41,717.82
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,901.86,695.34
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,852.63,660.72
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,801.31,623.71
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,731.66,574.58
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,661.47,522.27
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,568.71,449.84
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,471.54,366.84
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,309.33,177.23
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,114.75,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,8.26,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,17.36,1.99
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,26.16,16.61
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,35.04,25.31
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,40.46,30.52
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,45.97,35.62
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,69.57,43.07
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,126.24,71.95
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,177.3,112.79
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,226.75,158.13
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,282.05,207.79
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,338.2,257.85
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,391.32,304.95
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,443.11,349.29
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,471.21,372.81
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,482.61,381.64
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,561.44,442.11
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,642.5,502.2
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,728.55,563.75
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,814.95,620.68
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,854.31,644.9
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,890.58,667.15
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,878.97,658.28
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,855.34,642.17
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,924.73,689.76
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,987.61,731.31
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,771.24,588.17
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,488.68,382.41
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,560.04,440.29
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,606.73,477.23
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,505.88,401.38
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,381.44,305.95
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,311.85,251.87
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,221.12,179.1
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,197.7,160.84
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,174.26,141.89
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,146.96,119.24
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,119.48,95.91
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,88.09,68.54
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,47.29,33.2
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,25.03,10.56
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,9.05,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,18.83,4.35
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,29.43,19.48
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,39.96,29.59
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,47.69,36.93
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,55.34,44.02
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,74.41,49.61
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,125.35,77.04
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,174.12,112.4
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,228.99,158.26
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,293.09,213.28
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,361.64,272.16
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,426.09,328.56
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,490.36,382.97
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,548.51,430.49
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,606.0,475.91
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,620.57,488.25
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,621.0,489.3
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,712.91,558.95
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,799.04,620.46
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,837.75,646.53
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,873.51,670.89
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,904.16,690.94
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,931.47,708.74
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,864.79,663.25
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,757.87,588.43
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,884.49,680.05
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,991.28,752.26
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,828.45,640.11
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,617.54,487.94
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,569.63,454.28
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,520.54,417.73
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,265.81,218.4
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,31.32,20.88
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,27.47,17.77
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,23.63,14.51
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,19.41,10.92
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,15.2,7.29
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,11.39,3.94
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,7.58,0.57
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,4.16,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.79,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,9.44,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,18.24,5.32
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,30.12,20.11
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,41.84,31.16
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,52.48,41.05
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,62.87,50.55
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,79.51,56.5
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,121.09,80.17
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,168.83,111.39
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,229.49,157.77
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,289.54,210.2
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,348.32,260.88
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,414.49,316.57
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,483.67,372.96
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,486.83,377.95
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,460.77,359.17
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,425.94,333.58
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,376.27,295.32
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,393.39,308.3
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,410.02,320.16
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,529.48,411.42
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,660.39,506.53
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,594.56,456.87
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,541.15,416.94
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,633.28,486.92
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,753.03,571.56
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,845.64,634.39
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,929.81,689.14
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,840.37,631.01
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,738.17,564.36
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,676.57,524.0
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,589.15,463.5
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,687.6,540.03
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,766.37,597.5
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,698.31,550.16
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,624.26,498.17
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,555.75,448.69
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,488.17,397.06
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,400.41,325.91
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,316.58,253.45
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,169.48,116.27
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
