Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,59.0,13.0,1.65,12.0,17.5,10.23,0.0
2016,2,12,7,30,118.0,26.0,1.7,12.0,35.0,19.59,7.3
2016,2,12,7,45,180.5,42.5,1.8,12.5,67.5,31.71,21.69
2016,2,12,8,0,243.0,59.0,1.9,13.0,100.0,43.64,32.94
2016,2,12,8,15,277.5,75.5,1.8,13.0,136.0,55.13,43.6
2016,2,12,8,30,312.0,92.0,1.7,13.0,172.0,66.31,53.82
2016,2,12,8,45,346.0,104.0,1.65,13.5,208.0,82.63,60.14
2016,2,12,9,0,380.0,116.0,1.6,14.0,244.0,122.26,83.21
2016,2,12,9,15,458.0,118.0,1.55,14.0,292.5,166.2,114.29
2016,2,12,9,30,536.0,120.0,1.5,14.0,341.0,219.6,156.95
2016,2,12,9,45,457.0,151.0,1.5,14.5,351.5,260.08,195.88
2016,2,12,10,0,378.0,182.0,1.5,15.0,362.0,285.34,221.08
2016,2,12,10,15,475.5,169.5,1.6,15.0,412.0,350.03,274.06
2016,2,12,10,30,573.0,157.0,1.7,15.0,462.0,418.67,330.2
2016,2,12,10,45,543.5,176.0,1.8,15.0,476.0,457.91,363.33
2016,2,12,11,0,514.0,195.0,1.9,15.0,490.0,493.25,392.48
2016,2,12,11,15,539.5,192.5,1.95,15.0,510.5,540.03,429.89
2016,2,12,11,30,565.0,190.0,2.0,15.0,531.0,587.71,467.29
2016,2,12,11,45,489.5,219.5,2.15,15.5,518.5,593.0,470.45
2016,2,12,12,0,414.0,249.0,2.3,16.0,506.0,574.31,455.76
2016,2,12,12,15,523.5,212.5,2.35,16.0,538.5,667.31,527.76
2016,2,12,12,30,633.0,176.0,2.4,16.0,571.0,756.79,595.32
2016,2,12,12,45,422.5,231.5,2.5,16.0,494.5,645.65,510.37
2016,2,12,13,0,212.0,287.0,2.6,16.0,418.0,489.97,390.28
2016,2,12,13,15,372.5,242.0,2.65,16.0,466.0,622.99,496.57
2016,2,12,13,30,533.0,197.0,2.7,16.0,514.0,763.99,603.87
2016,2,12,13,45,515.5,196.0,2.75,16.0,493.5,759.81,600.56
2016,2,12,14,0,498.0,195.0,2.8,16.0,473.0,752.7,596.36
2016,2,12,14,15,565.0,163.5,2.8,16.0,464.5,792.24,627.48
2016,2,12,14,30,632.0,132.0,2.8,16.0,456.0,840.62,663.22
2016,2,12,14,45,570.0,138.0,2.8,16.0,415.0,787.35,625.53
2016,2,12,15,0,508.0,144.0,2.8,16.0,374.0,723.57,580.34
2016,2,12,15,15,429.5,143.0,2.65,15.5,325.5,643.26,521.56
2016,2,12,15,30,351.0,142.0,2.5,15.0,277.0,538.67,442.39
2016,2,12,15,45,322.0,130.0,2.45,15.0,243.0,494.01,408.35
2016,2,12,16,0,293.0,118.0,2.4,15.0,209.0,449.31,373.01
2016,2,12,16,15,266.0,101.0,2.45,14.5,173.5,399.08,333.24
2016,2,12,16,30,239.0,84.0,2.5,14.0,138.0,349.04,292.03
2016,2,12,16,45,197.5,66.5,2.55,14.0,104.0,285.98,237.67
2016,2,12,17,0,156.0,49.0,2.6,14.0,70.0,224.65,182.74
2016,2,12,17,15,78.0,32.0,2.65,14.0,42.5,137.18,96.91
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,3.8,11.0,25.0,9.44,0.0
2016,2,13,7,30,341.0,24.0,3.8,11.0,50.0,19.97,8.49
2016,2,13,7,45,454.0,33.0,3.85,11.5,94.5,27.6,18.31
2016,2,13,8,0,567.0,42.0,3.9,12.0,139.0,38.37,28.44
2016,2,13,8,15,631.0,47.5,3.75,12.0,186.5,43.43,33.35
2016,2,13,8,30,695.0,53.0,3.6,12.0,234.0,48.56,38.16
2016,2,13,8,45,738.0,57.0,3.45,12.5,281.0,66.71,41.39
2016,2,13,9,0,781.0,61.0,3.3,13.0,328.0,125.25,70.23
2016,2,13,9,15,809.0,64.0,3.15,13.5,371.5,185.89,115.63
2016,2,13,9,30,837.0,67.0,3.0,14.0,415.0,249.66,170.4
2016,2,13,9,45,863.0,67.5,2.9,14.5,455.0,314.87,228.8
2016,2,13,10,0,889.0,68.0,2.8,15.0,495.0,380.04,287.12
2016,2,13,10,15,903.0,69.5,2.65,15.0,528.0,443.03,343.19
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,506.13,397.58
2016,2,13,10,45,740.0,125.5,2.45,15.5,533.0,522.05,413.28
2016,2,13,11,0,563.0,180.0,2.4,16.0,505.0,508.09,403.79
2016,2,13,11,15,527.0,199.5,2.45,16.0,511.5,538.4,428.44
2016,2,13,11,30,491.0,219.0,2.5,16.0,518.0,564.12,448.56
2016,2,13,11,45,726.0,146.0,2.6,16.5,595.5,702.59,555.5
2016,2,13,12,0,961.0,73.0,2.7,17.0,673.0,832.62,649.86
2016,2,13,12,15,961.5,73.5,2.8,17.0,675.5,874.5,678.84
2016,2,13,12,30,962.0,74.0,2.9,17.0,678.0,913.19,706.3
2016,2,13,12,45,952.0,77.5,3.0,17.0,671.0,942.75,727.44
2016,2,13,13,0,942.0,81.0,3.1,17.0,664.0,968.31,745.98
2016,2,13,13,15,937.0,80.0,3.35,17.0,650.0,989.15,762.62
2016,2,13,13,30,932.0,79.0,3.6,17.0,636.0,1006.05,776.69
2016,2,13,13,45,921.0,79.0,3.9,17.0,613.5,1014.33,785.31
2016,2,13,14,0,910.0,79.0,4.2,17.0,591.0,1018.52,791.22
2016,2,13,14,15,898.0,77.5,4.5,16.5,562.0,1015.75,794.45
2016,2,13,14,30,886.0,76.0,4.8,16.0,533.0,1009.01,795.42
2016,2,13,14,45,867.0,74.5,5.1,16.0,497.0,1003.58,795.69
2016,2,13,15,0,848.0,73.0,5.4,16.0,461.0,982.1,784.13
2016,2,13,15,15,824.5,70.5,5.3,15.5,420.5,951.21,764.08
2016,2,13,15,30,801.0,68.0,5.2,15.0,380.0,917.11,741.35
2016,2,13,15,45,762.0,65.5,5.1,15.0,334.5,864.93,703.15
2016,2,13,16,0,723.0,63.0,5.0,15.0,289.0,810.62,662.4
2016,2,13,16,15,672.5,58.0,4.8,14.5,241.5,740.8,608.96
2016,2,13,16,30,622.0,53.0,4.6,14.0,194.0,679.47,559.85
2016,2,13,16,45,536.5,46.0,4.45,13.5,147.0,577.46,476.18
2016,2,13,17,0,451.0,39.0,4.3,13.0,100.0,479.09,391.03
2016,2,13,17,15,311.5,27.5,4.25,12.5,61.5,337.72,252.77
2016,2,13,17,30,172.0,16.0,4.2,12.0,23.0,179.83,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.5,68.19,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,9.83,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,20.76,9.72
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,27.89,18.55
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,35.14,25.5
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.0,43.57,33.36
2016,2,14,8,30,665.0,54.0,4.4,13.0,229.0,49.03,38.43
2016,2,14,8,45,706.0,57.5,4.3,13.5,274.5,65.72,41.07
2016,2,14,9,0,747.0,61.0,4.2,14.0,320.0,121.63,68.35
2016,2,14,9,15,677.5,84.0,4.15,14.5,341.0,177.73,114.34
2016,2,14,9,30,608.0,107.0,4.1,15.0,362.0,228.63,161.79
2016,2,14,9,45,471.0,150.5,4.05,15.5,359.0,263.12,198.55
2016,2,14,10,0,334.0,194.0,4.0,16.0,356.0,278.97,217.8
2016,2,14,10,15,375.0,199.5,4.0,16.0,393.0,325.71,257.4
2016,2,14,10,30,416.0,205.0,4.0,16.0,430.0,385.1,306.71
2016,2,14,10,45,642.0,144.5,4.05,16.5,509.5,487.61,389.1
2016,2,14,11,0,868.0,84.0,4.1,17.0,589.0,596.97,476.54
2016,2,14,11,15,697.5,145.5,4.1,17.0,559.5,603.4,481.77
2016,2,14,11,30,527.0,207.0,4.1,17.0,530.0,577.55,461.49
2016,2,14,11,45,537.5,207.0,4.15,17.5,541.0,616.05,491.27
2016,2,14,12,0,548.0,207.0,4.2,18.0,552.0,653.71,519.6
2016,2,14,12,15,720.0,147.5,4.2,18.0,602.5,770.84,610.26
2016,2,14,12,30,892.0,88.0,4.2,18.0,653.0,869.85,681.33
2016,2,14,12,45,894.0,87.0,4.2,18.5,649.0,902.79,702.97
2016,2,14,13,0,896.0,86.0,4.2,19.0,645.0,932.52,722.71
2016,2,14,13,15,892.5,85.5,4.25,19.0,632.5,954.31,738.57
2016,2,14,13,30,889.0,85.0,4.3,19.0,620.0,972.42,752.04
2016,2,14,13,45,877.5,85.5,4.4,19.0,598.5,980.17,758.78
2016,2,14,14,0,866.0,86.0,4.5,19.0,577.0,996.3,771.96
2016,2,14,14,15,855.0,84.5,4.55,18.5,549.5,994.39,773.69
2016,2,14,14,30,844.0,83.0,4.6,18.0,522.0,988.56,772.93
2016,2,14,14,45,748.5,96.0,4.65,18.0,466.5,911.18,719.58
2016,2,14,15,0,653.0,109.0,4.7,18.0,411.0,838.88,669.21
2016,2,14,15,15,555.0,118.5,4.75,17.5,359.5,748.58,605.27
2016,2,14,15,30,457.0,128.0,4.8,17.0,308.0,649.75,532.69
2016,2,14,15,45,427.0,118.5,4.85,17.0,271.0,604.24,498.72
2016,2,14,16,0,397.0,109.0,4.9,17.0,234.0,557.94,462.95
2016,2,14,16,15,367.5,94.5,4.85,16.5,196.0,505.07,421.27
2016,2,14,16,30,338.0,80.0,4.8,16.0,158.0,452.14,377.86
2016,2,14,16,45,293.0,64.0,4.75,16.0,120.5,383.85,319.17
2016,2,14,17,0,248.0,48.0,4.7,16.0,83.0,317.49,259.68
2016,2,14,17,15,124.0,34.0,4.75,15.5,51.5,175.19,131.03
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,21.04,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,7.87,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,2.65,14.5,29.5,9.44,0.0
2016,2,15,7,30,410.0,24.0,2.7,15.0,59.0,21.95,11.05
2016,2,15,7,45,512.0,31.5,2.75,15.5,104.0,28.96,19.31
2016,2,15,8,0,614.0,39.0,2.8,16.0,149.0,36.11,26.07
2016,2,15,8,15,672.5,44.0,2.8,16.0,197.5,40.89,30.61
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,45.72,35.05
2016,2,15,8,45,769.5,52.5,2.8,16.5,293.0,63.26,37.89
2016,2,15,9,0,808.0,56.0,2.8,17.0,340.0,123.0,66.28
2016,2,15,9,15,833.5,58.5,2.85,17.0,383.0,187.63,114.32
2016,2,15,9,30,859.0,61.0,2.9,17.0,426.0,251.26,168.72
2016,2,15,9,45,877.0,63.0,2.95,17.5,465.0,314.68,225.51
2016,2,15,10,0,895.0,65.0,3.0,18.0,504.0,379.28,283.22
2016,2,15,10,15,907.5,66.5,3.0,18.0,536.0,442.05,338.96
2016,2,15,10,30,920.0,68.0,3.0,18.0,568.0,504.77,393.09
2016,2,15,10,45,928.5,69.0,3.05,18.0,593.5,564.56,443.49
2016,2,15,11,0,937.0,70.0,3.1,18.0,619.0,623.29,491.56
2016,2,15,11,15,942.5,70.5,3.1,18.0,637.5,678.26,535.28
2016,2,15,11,30,948.0,71.0,3.1,18.0,656.0,731.32,576.41
2016,2,15,11,45,950.0,72.0,3.15,18.5,666.0,780.22,611.11
2016,2,15,12,0,952.0,73.0,3.2,19.0,676.0,826.45,642.61
2016,2,15,12,15,952.5,73.0,3.25,19.0,678.5,867.48,671.42
2016,2,15,12,30,953.0,73.0,3.3,19.0,681.0,905.32,697.93
2016,2,15,12,45,945.0,75.5,3.35,19.0,674.5,935.21,718.9
2016,2,15,13,0,937.0,78.0,3.4,19.0,668.0,961.2,737.31
2016,2,15,13,15,932.5,77.5,3.4,19.0,654.0,982.95,752.56
2016,2,15,13,30,928.0,77.0,3.4,19.0,640.0,1000.81,765.3
2016,2,15,13,45,918.5,77.0,3.45,19.5,618.5,1010.45,771.52
2016,2,15,14,0,909.0,77.0,3.5,20.0,597.0,1016.04,775.2
2016,2,15,14,15,898.0,75.5,3.45,19.5,568.5,1014.19,776.21
2016,2,15,14,30,887.0,74.0,3.4,19.0,540.0,1008.37,774.71
2016,2,15,14,45,869.5,72.5,3.4,19.0,504.5,992.12,765.08
2016,2,15,15,0,852.0,71.0,3.4,19.0,469.0,984.33,761.45
2016,2,15,15,15,830.0,68.5,3.2,18.5,428.5,954.85,742.53
2016,2,15,15,30,808.0,66.0,3.0,18.0,388.0,922.13,721.2
2016,2,15,15,45,776.0,63.0,2.85,18.0,343.0,876.01,688.9
2016,2,15,16,0,744.0,60.0,2.7,18.0,298.0,827.6,654.21
2016,2,15,16,15,697.5,55.5,2.55,17.5,251.0,761.76,606.68
2016,2,15,16,30,651.0,51.0,2.4,17.0,204.0,695.15,556.42
2016,2,15,16,45,579.0,44.0,2.3,17.0,157.0,603.06,483.41
2016,2,15,17,0,507.0,37.0,2.2,17.0,110.0,523.46,415.89
2016,2,15,17,15,376.0,27.5,2.1,16.5,69.5,388.88,292.93
2016,2,15,17,30,245.0,18.0,2.0,16.0,29.0,241.19,0.0
2016,2,15,17,45,122.5,9.0,1.9,16.0,14.5,95.2,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,2.3,13.5,30.5,10.23,0.0
2016,2,16,7,30,392.0,26.0,2.4,14.0,61.0,21.75,11.45
2016,2,16,7,45,491.0,34.5,2.5,14.5,106.0,31.47,21.65
2016,2,16,8,0,590.0,43.0,2.6,15.0,151.0,39.36,29.08
2016,2,16,8,15,649.0,48.5,2.5,15.0,199.0,44.41,33.88
2016,2,16,8,30,708.0,54.0,2.4,15.0,247.0,49.5,38.57
2016,2,16,8,45,746.5,58.0,2.3,15.5,294.0,66.61,41.42
2016,2,16,9,0,785.0,62.0,2.2,16.0,341.0,125.43,69.48
2016,2,16,9,15,811.5,64.5,2.15,16.0,384.0,185.86,114.07
2016,2,16,9,30,838.0,67.0,2.1,16.0,427.0,249.21,168.04
2016,2,16,9,45,858.0,69.0,2.1,16.5,466.0,314.42,225.86
2016,2,16,10,0,878.0,71.0,2.1,17.0,505.0,378.76,282.85
2016,2,16,10,15,891.5,72.5,2.15,17.5,537.5,441.13,337.27
2016,2,16,10,30,905.0,74.0,2.2,18.0,570.0,503.59,390.03
2016,2,16,10,45,913.0,75.5,2.25,18.5,595.5,562.95,438.66
2016,2,16,11,0,921.0,77.0,2.3,19.0,621.0,621.24,484.79
2016,2,16,11,15,927.0,78.0,2.35,19.0,639.5,676.42,528.11
2016,2,16,11,30,933.0,79.0,2.4,19.0,658.0,729.79,569.0
2016,2,16,11,45,935.0,80.0,2.45,19.0,668.5,778.2,604.24
2016,2,16,12,0,937.0,81.0,2.5,19.0,679.0,823.99,636.21
2016,2,16,12,15,937.5,81.0,2.5,19.0,681.0,864.63,664.03
2016,2,16,12,30,938.0,81.0,2.5,19.0,683.0,902.12,689.55
2016,2,16,12,45,937.5,80.0,2.55,19.5,677.5,934.28,710.46
2016,2,16,13,0,937.0,79.0,2.6,20.0,672.0,962.9,728.97
2016,2,16,13,15,932.5,78.5,2.6,20.0,658.5,984.68,743.87
2016,2,16,13,30,928.0,78.0,2.6,20.0,645.0,1002.57,756.33
2016,2,16,13,45,921.0,76.5,2.6,20.0,623.5,1012.81,763.86
2016,2,16,14,0,914.0,75.0,2.6,20.0,602.0,1019.0,768.93
2016,2,16,14,15,903.0,74.0,2.55,20.0,573.5,1017.78,768.75
2016,2,16,14,30,892.0,73.0,2.5,20.0,545.0,1012.59,766.13
2016,2,16,14,45,876.5,71.0,2.45,20.0,509.5,997.63,757.12
2016,2,16,15,0,861.0,69.0,2.4,20.0,474.0,978.98,745.75
2016,2,16,15,15,839.5,66.5,2.2,20.0,433.5,961.98,733.91
2016,2,16,15,30,818.0,64.0,2.0,20.0,393.0,929.63,711.4
2016,2,16,15,45,784.5,61.5,1.85,20.0,347.5,882.56,679.06
2016,2,16,16,0,751.0,59.0,1.7,20.0,302.0,833.24,644.48
2016,2,16,16,15,705.5,54.5,1.55,19.5,255.0,768.18,598.7
2016,2,16,16,30,660.0,50.0,1.4,19.0,208.0,702.37,550.35
2016,2,16,16,45,582.5,44.0,1.3,18.5,160.0,606.38,477.59
2016,2,16,17,0,505.0,38.0,1.2,18.0,112.0,523.0,410.06
2016,2,16,17,15,252.5,34.5,1.15,17.5,71.5,296.21,224.36
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,47.04,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,12.2,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,15.0,13.0,9.91,0.0
2016,2,17,7,30,0.0,26.0,7.6,15.0,26.0,19.72,10.11
2016,2,17,7,45,0.0,45.5,7.65,15.5,45.5,33.7,23.5
2016,2,17,8,0,0.0,65.0,7.7,16.0,65.0,47.48,36.08
2016,2,17,8,15,8.5,83.5,7.6,16.0,86.0,60.59,48.01
2016,2,17,8,30,17.0,102.0,7.5,16.0,107.0,73.61,59.71
2016,2,17,8,45,23.0,120.0,7.45,16.0,128.0,87.02,68.01
2016,2,17,9,0,29.0,138.0,7.4,16.0,149.0,102.45,80.09
2016,2,17,9,15,30.0,154.0,7.55,16.0,166.5,118.62,93.3
2016,2,17,9,30,31.0,170.0,7.7,16.0,184.0,135.19,107.04
2016,2,17,9,45,15.5,127.5,7.85,16.5,134.5,101.86,79.59
2016,2,17,10,0,0.0,85.0,8.0,17.0,85.0,65.37,49.28
2016,2,17,10,15,15.5,152.5,8.05,17.0,161.5,124.12,97.87
2016,2,17,10,30,31.0,220.0,8.1,17.0,238.0,192.78,154.22
2016,2,17,10,45,157.0,243.0,8.15,17.0,336.5,292.14,235.65
2016,2,17,11,0,283.0,266.0,8.2,17.0,435.0,409.58,331.56
2016,2,17,11,15,354.0,258.0,8.1,16.5,476.0,468.45,380.85
2016,2,17,11,30,425.0,250.0,8.0,16.0,517.0,546.31,445.04
2016,2,17,11,45,403.5,260.5,7.95,16.0,517.0,553.08,450.88
2016,2,17,12,0,382.0,271.0,7.9,16.0,517.0,570.28,464.57
2016,2,17,12,15,266.5,290.5,7.9,16.0,462.0,517.15,420.56
2016,2,17,12,30,151.0,310.0,7.9,16.0,407.0,435.89,353.6
2016,2,17,12,45,83.5,270.5,7.95,16.0,324.5,324.18,263.04
2016,2,17,13,0,16.0,231.0,8.0,16.0,242.0,208.04,166.84
2016,2,17,13,15,8.0,122.0,8.05,16.0,127.5,103.47,80.93
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,9.95,2.69
2016,2,17,13,45,0.0,20.0,8.15,16.0,20.0,15.31,7.21
2016,2,17,14,0,0.0,27.0,8.2,16.0,27.0,20.67,11.73
2016,2,17,14,15,0.0,39.0,8.2,16.0,39.0,29.87,19.5
2016,2,17,14,30,0.0,51.0,8.2,16.0,51.0,39.09,27.31
2016,2,17,14,45,0.0,86.5,8.25,16.0,86.5,66.57,50.49
2016,2,17,15,0,0.0,122.0,8.3,16.0,122.0,99.75,78.45
2016,2,17,15,15,0.0,77.5,8.3,15.5,77.5,59.53,44.87
2016,2,17,15,30,0.0,33.0,8.3,15.0,33.0,25.19,15.86
2016,2,17,15,45,0.0,29.0,8.35,15.0,29.0,22.11,13.27
2016,2,17,16,0,0.0,25.0,8.4,15.0,25.0,19.04,10.66
2016,2,17,16,15,0.0,21.0,8.45,14.5,21.0,15.97,8.06
2016,2,17,16,30,0.0,17.0,8.5,14.0,17.0,12.91,5.42
2016,2,17,16,45,0.0,13.0,8.55,14.0,13.0,9.86,2.74
2016,2,17,17,0,0.0,9.0,8.6,14.0,9.0,6.82,0.06
2016,2,17,17,15,0.0,5.5,8.6,14.0,5.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.0,20.5,6.0,12.0,28.0,15.42,0.0
2016,2,18,7,30,152.0,41.0,6.1,12.0,56.0,30.19,19.15
2016,2,18,7,45,253.5,56.0,6.25,12.5,98.0,41.63,30.82
2016,2,18,8,0,355.0,71.0,6.4,13.0,140.0,52.76,41.26
2016,2,18,8,15,425.5,81.5,6.35,13.0,186.0,60.55,48.58
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,68.31,55.69
2016,2,18,8,45,426.5,111.5,6.3,13.0,246.5,88.4,64.88
2016,2,18,9,0,357.0,131.0,6.3,13.0,261.0,128.78,90.31
2016,2,18,9,15,510.5,124.5,6.2,13.0,335.0,177.7,122.55
2016,2,18,9,30,664.0,118.0,6.1,13.0,409.0,248.92,177.94
2016,2,18,9,45,691.0,121.5,6.1,13.5,448.0,306.77,229.75
2016,2,18,10,0,718.0,125.0,6.1,14.0,487.0,367.32,284.12
2016,2,18,10,15,735.5,128.0,6.05,14.0,519.0,425.96,337.0
2016,2,18,10,30,753.0,131.0,6.0,14.0,551.0,485.53,389.54
2016,2,18,10,45,624.5,172.5,6.0,14.0,531.5,502.2,406.68
2016,2,18,11,0,496.0,214.0,6.0,14.0,512.0,498.58,405.68
2016,2,18,11,15,493.5,222.0,5.95,14.0,525.5,536.8,437.47
2016,2,18,11,30,491.0,230.0,5.9,14.0,539.0,573.64,467.42
2016,2,18,11,45,479.0,242.5,5.85,14.0,548.0,606.16,493.26
2016,2,18,12,0,467.0,255.0,5.8,14.0,557.0,636.33,516.84
2016,2,18,12,15,637.0,197.0,5.7,14.0,611.0,751.84,609.42
2016,2,18,12,30,807.0,139.0,5.6,14.0,665.0,868.75,698.82
2016,2,18,12,45,608.0,201.0,5.6,14.0,595.5,786.27,635.08
2016,2,18,13,0,409.0,263.0,5.6,14.0,526.0,663.36,538.16
2016,2,18,13,15,370.5,266.0,5.5,14.0,500.5,646.43,525.06
2016,2,18,13,30,332.0,269.0,5.4,14.0,475.0,626.33,509.01
2016,2,18,13,45,355.0,254.0,5.35,14.0,467.5,643.27,523.67
2016,2,18,14,0,378.0,239.0,5.3,14.0,460.0,658.87,537.23
2016,2,18,14,15,362.5,229.5,5.2,14.0,433.5,640.63,523.56
2016,2,18,14,30,347.0,220.0,5.1,14.0,407.0,620.39,508.48
2016,2,18,14,45,397.0,194.5,5.0,14.0,395.0,644.78,530.14
2016,2,18,15,0,447.0,169.0,4.9,14.0,383.0,692.25,568.71
2016,2,18,15,15,525.5,136.5,4.75,13.5,367.5,731.29,601.46
2016,2,18,15,30,604.0,104.0,4.6,13.0,352.0,776.35,637.54
2016,2,18,15,45,560.0,102.0,4.5,13.0,312.0,722.21,596.39
2016,2,18,16,0,516.0,100.0,4.4,13.0,272.0,659.08,547.91
2016,2,18,16,15,537.5,83.0,4.1,12.5,238.5,654.88,544.69
2016,2,18,16,30,559.0,66.0,3.8,12.0,205.0,639.63,531.56
2016,2,18,16,45,486.5,57.0,3.55,12.0,159.0,547.44,455.08
2016,2,18,17,0,414.0,48.0,3.3,12.0,113.0,457.86,377.9
2016,2,18,17,15,291.0,35.5,3.15,12.0,73.0,328.46,262.03
2016,2,18,17,30,168.0,23.0,3.0,12.0,33.0,192.98,60.58
2016,2,18,17,45,84.0,11.5,2.95,12.0,16.5,69.42,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,16.5,5.8,12.0,32.5,13.37,0.0
2016,2,19,7,30,319.0,33.0,6.1,12.0,65.0,27.19,17.0
2016,2,19,7,45,408.5,43.5,6.4,12.5,108.5,35.67,25.69
2016,2,19,8,0,498.0,54.0,6.7,13.0,152.0,44.15,33.66
2016,2,19,8,15,559.0,61.0,6.85,13.0,198.5,49.61,38.84
2016,2,19,8,30,620.0,68.0,7.0,13.0,245.0,55.09,43.88
2016,2,19,8,45,471.5,102.5,7.2,13.5,251.0,83.6,60.2
2016,2,19,9,0,323.0,137.0,7.4,14.0,257.0,129.1,91.62
2016,2,19,9,15,438.5,132.5,7.45,14.0,315.5,171.76,120.39
2016,2,19,9,30,554.0,128.0,7.5,14.0,374.0,228.05,164.57
2016,2,19,9,45,445.0,167.0,7.55,14.0,375.5,267.13,204.72
2016,2,19,10,0,336.0,206.0,7.6,14.0,377.0,287.86,227.92
2016,2,19,10,15,178.0,208.5,7.5,14.0,300.0,244.9,197.18
2016,2,19,10,30,20.0,211.0,7.4,14.0,223.0,173.99,140.16
2016,2,19,10,45,69.0,246.0,7.35,14.0,287.5,238.81,193.8
2016,2,19,11,0,118.0,281.0,7.3,14.0,352.0,315.25,256.68
2016,2,19,11,15,74.5,268.0,7.1,14.0,313.5,275.26,223.71
2016,2,19,11,30,31.0,255.0,6.9,14.0,275.0,240.16,194.27
2016,2,19,11,45,43.0,270.5,6.75,14.0,298.5,267.89,217.12
2016,2,19,12,0,55.0,286.0,6.6,14.0,322.0,297.39,241.28
2016,2,19,12,15,158.0,295.0,6.35,13.5,399.0,414.15,338.52
2016,2,19,12,30,261.0,304.0,6.1,13.0,476.0,541.84,442.58
2016,2,19,12,45,133.5,252.5,5.9,13.0,340.0,368.72,302.17
2016,2,19,13,0,6.0,201.0,5.7,13.0,204.0,170.46,136.86
2016,2,19,13,15,3.0,155.0,5.4,13.0,156.5,127.21,101.24
2016,2,19,13,30,0.0,109.0,5.1,13.0,109.0,85.01,66.02
2016,2,19,13,45,11.0,167.0,4.85,13.0,173.5,147.39,118.65
2016,2,19,14,0,22.0,225.0,4.6,13.0,238.0,216.52,176.15
2016,2,19,14,15,23.5,217.5,4.35,13.0,231.0,213.23,173.65
2016,2,19,14,30,25.0,210.0,4.1,13.0,224.0,210.09,171.4
2016,2,19,14,45,24.0,197.0,3.95,13.0,210.0,198.59,162.23
2016,2,19,15,0,23.0,184.0,3.8,13.0,196.0,187.08,153.06
2016,2,19,15,15,11.5,150.5,3.75,12.5,156.5,142.23,115.77
2016,2,19,15,30,0.0,117.0,3.7,12.0,117.0,97.92,78.28
2016,2,19,15,45,0.0,104.0,3.7,12.0,104.0,86.8,69.03
2016,2,19,16,0,0.0,91.0,3.7,12.0,91.0,75.68,59.64
2016,2,19,16,15,0.0,76.5,3.65,11.5,76.5,62.91,48.8
2016,2,19,16,30,0.0,62.0,3.6,11.0,62.0,50.02,37.69
2016,2,19,16,45,0.0,48.0,3.55,11.0,48.0,37.53,26.7
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,25.98,16.46
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,16.77,8.11
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,84.0,19.0,3.6,8.0,28.0,14.37,0.0
2016,2,20,7,30,168.0,38.0,3.6,8.0,56.0,28.44,18.67
2016,2,20,7,45,218.0,56.0,3.6,8.5,91.5,41.4,31.33
2016,2,20,8,0,268.0,74.0,3.6,9.0,127.0,54.07,43.22
2016,2,20,8,15,300.5,90.5,3.45,9.5,165.5,65.26,53.57
2016,2,20,8,30,333.0,107.0,3.3,10.0,204.0,76.13,63.41
2016,2,20,8,45,366.5,117.5,3.15,10.5,240.5,90.18,67.87
2016,2,20,9,0,400.0,128.0,3.0,11.0,277.0,130.4,90.44
2016,2,20,9,15,419.5,141.5,2.85,11.0,314.5,174.95,124.65
2016,2,20,9,30,439.0,155.0,2.7,11.0,352.0,222.19,164.77
2016,2,20,9,45,582.0,130.0,2.55,11.5,414.5,281.92,212.33
2016,2,20,10,0,725.0,105.0,2.4,12.0,477.0,352.64,270.77
2016,2,20,10,15,714.0,117.0,2.25,12.0,502.5,407.47,319.83
2016,2,20,10,30,703.0,129.0,2.1,12.0,528.0,460.19,365.46
2016,2,20,10,45,637.5,159.0,1.95,12.5,533.0,497.61,396.59
2016,2,20,11,0,572.0,189.0,1.8,13.0,538.0,520.82,415.05
2016,2,20,11,15,555.0,202.0,1.65,13.0,548.5,557.9,443.82
2016,2,20,11,30,538.0,215.0,1.5,13.0,559.0,592.14,469.27
2016,2,20,11,45,440.0,251.0,1.4,13.0,535.5,585.12,462.38
2016,2,20,12,0,342.0,287.0,1.3,13.0,512.0,554.15,437.71
2016,2,20,12,15,391.5,275.0,1.3,13.0,533.0,602.8,475.53
2016,2,20,12,30,441.0,263.0,1.3,13.0,554.0,671.64,526.38
2016,2,20,12,45,674.5,179.5,1.35,13.5,621.0,825.52,639.96
2016,2,20,13,0,908.0,96.0,1.4,14.0,688.0,957.64,727.96
2016,2,20,13,15,904.0,95.0,1.5,14.0,674.5,978.97,742.48
2016,2,20,13,30,900.0,94.0,1.6,14.0,661.0,996.48,756.09
2016,2,20,13,45,893.0,93.0,1.7,14.0,639.5,1007.18,765.37
2016,2,20,14,0,886.0,92.0,1.8,14.0,618.0,1013.92,772.25
2016,2,20,14,15,875.0,90.0,1.9,14.0,589.5,1024.24,781.73
2016,2,20,14,30,864.0,88.0,2.0,14.0,561.0,1017.82,780.07
2016,2,20,14,45,853.0,84.5,2.15,14.0,526.5,1005.53,775.31
2016,2,20,15,0,842.0,81.0,2.3,14.0,492.0,989.4,767.86
2016,2,20,15,15,820.5,78.0,2.4,14.0,451.0,959.64,750.24
2016,2,20,15,30,799.0,75.0,2.5,14.0,410.0,926.6,730.04
2016,2,20,15,45,772.0,70.5,2.6,14.0,365.0,883.22,701.84
2016,2,20,16,0,745.0,66.0,2.7,14.0,320.0,837.36,670.89
2016,2,20,16,15,701.0,61.5,2.65,13.5,272.0,773.41,625.32
2016,2,20,16,30,657.0,57.0,2.6,13.0,224.0,716.74,583.18
2016,2,20,16,45,589.0,50.0,2.55,12.5,175.5,628.38,514.07
2016,2,20,17,0,521.0,43.0,2.5,12.0,127.0,542.41,442.99
2016,2,20,17,15,402.5,32.5,2.5,11.5,84.0,414.92,332.35
2016,2,20,17,30,284.0,22.0,2.5,11.0,41.0,285.03,147.0
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.5,110.62,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,3.2,9.5,39.5,13.02,0.0
2016,2,21,7,30,423.0,32.0,3.3,10.0,79.0,26.72,17.24
2016,2,21,7,45,517.5,40.5,3.45,10.5,126.5,33.86,24.47
2016,2,21,8,0,612.0,49.0,3.6,11.0,174.0,41.1,31.33
2016,2,21,8,15,668.5,54.5,3.6,11.0,223.5,49.53,39.16
2016,2,21,8,30,725.0,60.0,3.6,11.0,273.0,54.52,43.75
2016,2,21,8,45,764.5,63.5,3.6,11.5,322.0,70.29,45.81
2016,2,21,9,0,804.0,67.0,3.6,12.0,371.0,130.32,74.1
2016,2,21,9,15,829.5,70.0,3.55,12.0,415.5,192.62,120.72
2016,2,21,9,30,855.0,73.0,3.5,12.0,460.0,257.74,177.21
2016,2,21,9,45,874.5,75.0,3.5,12.5,500.0,322.79,236.22
2016,2,21,10,0,894.0,77.0,3.5,13.0,540.0,390.05,297.01
2016,2,21,10,15,907.0,78.5,3.45,13.0,573.0,453.61,354.31
2016,2,21,10,30,920.0,80.0,3.4,13.0,606.0,517.15,409.97
2016,2,21,10,45,929.0,81.0,3.4,13.5,632.5,577.81,460.96
2016,2,21,11,0,938.0,82.0,3.4,14.0,659.0,637.43,509.36
2016,2,21,11,15,943.5,83.0,3.4,14.0,677.5,693.51,554.5
2016,2,21,11,30,949.0,84.0,3.4,14.0,696.0,747.68,596.99
2016,2,21,11,45,951.5,84.5,3.4,14.5,706.5,796.97,632.53
2016,2,21,12,0,954.0,85.0,3.4,15.0,717.0,843.58,664.44
2016,2,21,12,15,954.5,85.5,3.5,15.0,719.0,885.68,694.68
2016,2,21,12,30,955.0,86.0,3.6,15.0,721.0,924.57,722.59
2016,2,21,12,45,952.0,86.0,3.7,15.0,715.0,956.42,745.56
2016,2,21,13,0,949.0,86.0,3.8,15.0,709.0,984.52,766.02
2016,2,21,13,15,944.0,85.5,3.9,15.0,694.5,1006.32,782.23
2016,2,21,13,30,939.0,85.0,4.0,15.0,680.0,1024.12,795.86
2016,2,21,13,45,927.5,85.5,4.15,15.0,657.0,1032.68,803.59
2016,2,21,14,0,916.0,86.0,4.3,15.0,634.0,1037.05,808.62
2016,2,21,14,15,904.5,84.5,4.45,15.0,604.5,1034.84,809.87
2016,2,21,14,30,893.0,83.0,4.6,15.0,575.0,1028.58,808.42
2016,2,21,14,45,682.0,125.5,4.75,15.0,487.5,889.67,711.14
2016,2,21,15,0,471.0,168.0,4.9,15.0,400.0,715.13,582.8
2016,2,21,15,15,484.0,150.0,4.95,14.5,371.0,706.02,580.03
2016,2,21,15,30,497.0,132.0,5.0,14.0,342.0,693.81,573.26
2016,2,21,15,45,621.5,100.0,5.05,14.0,333.5,780.63,641.87
2016,2,21,16,0,746.0,68.0,5.1,14.0,325.0,840.94,688.68
2016,2,21,16,15,700.5,63.0,4.95,13.5,276.0,774.84,638.65
2016,2,21,16,30,655.0,58.0,4.8,13.0,227.0,716.18,593.11
2016,2,21,16,45,585.0,51.0,4.65,12.5,178.5,626.04,520.29
2016,2,21,17,0,515.0,44.0,4.5,12.0,130.0,538.42,445.97
2016,2,21,17,15,396.5,34.0,4.4,11.5,86.5,411.61,334.42
2016,2,21,17,30,278.0,24.0,4.3,11.0,43.0,284.42,166.11
2016,2,21,17,45,139.0,12.0,4.25,11.0,21.5,109.2,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
