Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,13.04,1.21
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,26.84,17.43
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,36.05,26.36
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,43.01,32.93
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,48.02,37.66
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,53.05,42.27
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,68.8,44.33
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,128.91,72.46
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,191.33,118.71
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,256.5,174.54
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,323.29,234.45
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,388.64,293.1
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,452.54,349.98
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,516.45,405.2
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,576.98,455.39
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,636.38,502.91
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,692.63,547.49
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,747.01,589.47
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,796.72,626.2
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,843.78,659.52
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,885.69,689.0
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,924.41,716.17
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,956.22,737.51
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,984.21,756.27
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,1006.78,772.43
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,1025.41,786.09
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,952.64,736.85
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,867.39,678.56
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,966.07,749.77
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,1039.32,800.65
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,1037.51,800.34
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,1019.08,789.39
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,990.69,771.48
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,958.86,751.02
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,912.25,719.14
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,863.15,684.85
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,798.48,638.92
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,741.07,596.49
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,650.71,527.24
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,562.62,455.94
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,434.79,347.77
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,308.8,192.92
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,119.57,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,7.08,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,18.89,5.91
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,30.82,20.91
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,43.08,32.51
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,55.08,43.56
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,65.58,53.19
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,75.78,62.36
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,90.88,67.58
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,133.29,91.32
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,185.73,122.4
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,263.87,180.18
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,310.15,228.34
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,341.31,261.92
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,426.28,331.22
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,527.0,412.61
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,588.73,462.53
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,649.35,509.58
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,706.19,553.07
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,761.07,593.52
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,810.58,626.94
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,857.24,656.36
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,898.86,683.0
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,937.18,707.04
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,968.68,725.61
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,996.33,741.55
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,1018.34,755.19
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,1036.33,766.34
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,1045.71,772.09
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,1050.89,775.4
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,1048.79,776.13
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,1055.42,782.76
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,939.99,709.3
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,812.58,626.03
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,844.38,652.29
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,861.53,666.6
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,810.57,632.27
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,751.46,591.93
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,690.83,550.15
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,629.57,505.88
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,537.19,434.9
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,447.15,362.27
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,340.12,272.21
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,238.02,156.02
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,85.19,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,7.87,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,20.01,7.97
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,32.03,22.21
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,39.26,29.34
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,46.57,36.21
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,52.01,41.29
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,57.44,46.22
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,71.65,47.78
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,132.35,78.04
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,191.46,121.43
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,253.63,173.77
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,300.03,221.31
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,323.73,247.81
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,405.89,311.96
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,501.85,386.56
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,561.27,433.18
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,619.85,477.5
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,669.49,514.78
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,721.23,552.22
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,768.44,585.62
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,813.18,615.22
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,852.17,642.29
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,888.08,667.35
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,825.94,625.4
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,720.82,549.38
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,866.69,657.26
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,984.11,735.78
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,993.39,743.42
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,1011.6,758.47
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,1009.1,758.49
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,1002.6,756.26
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,985.97,747.42
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,965.61,736.17
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,934.79,718.5
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,900.79,698.43
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,855.02,668.83
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,814.38,642.09
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,750.45,597.6
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,686.05,550.98
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,599.28,484.89
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,514.83,417.1
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,397.33,318.97
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,285.85,197.3
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,106.56,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,9.44,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,20.92,9.56
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,32.79,22.87
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,44.08,33.53
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,53.01,41.87
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,59.26,47.53
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,65.47,52.98
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,79.86,55.06
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,133.82,80.96
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,190.23,121.98
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,249.96,171.67
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,302.6,219.53
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,350.12,262.45
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,417.93,317.44
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,493.73,377.23
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,513.12,393.92
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,508.17,390.94
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,609.62,467.09
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,713.94,542.44
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,761.26,573.31
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,806.29,601.12
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,845.82,623.66
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,882.39,643.8
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,823.62,603.41
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,734.97,541.05
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,869.21,636.16
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,987.52,711.34
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,995.2,715.8
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,998.82,719.89
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,995.54,724.92
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,988.32,727.38
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,969.76,720.86
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,947.5,711.53
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,923.81,702.7
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,890.02,686.07
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,844.15,658.63
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,796.22,628.32
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,732.16,583.63
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,667.58,536.73
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,588.21,476.13
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,510.5,413.56
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,394.59,316.82
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,286.76,203.84
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,105.83,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,8.65,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,22.12,11.17
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,35.2,24.98
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,49.35,38.08
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,63.14,50.64
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,76.45,62.65
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,89.37,74.1
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,104.69,80.77
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,138.0,101.4
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,169.41,127.01
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,196.97,151.28
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,245.95,189.38
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,303.71,235.7
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,343.88,269.77
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,384.24,303.28
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,420.09,332.03
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,455.26,359.45
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,521.2,410.76
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,582.38,457.75
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,611.14,479.35
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,637.38,498.99
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,655.02,512.13
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,652.46,510.9
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,617.08,484.13
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,554.51,437.15
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,628.0,494.36
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,680.9,535.43
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,657.33,518.5
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,631.18,500.0
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,529.66,423.42
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,450.7,361.99
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,410.19,331.15
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,345.33,280.64
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,383.47,313.63
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,396.62,326.72
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,622.49,511.54
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,799.39,645.37
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,736.24,598.19
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,672.66,550.75
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,586.97,482.9
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,503.5,413.85
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,388.44,316.33
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,281.75,207.53
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,103.29,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,16.52,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,22.88,12.41
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,32.31,22.65
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,38.1,28.32
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,44.02,33.85
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,48.52,38.02
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,57.36,45.95
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,72.76,47.9
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,131.71,75.45
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,192.53,120.38
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,256.06,174.67
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,319.42,231.21
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,383.8,288.32
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,446.16,343.12
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,507.67,395.59
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,566.67,443.57
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,624.57,488.83
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,679.2,531.33
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,732.04,571.32
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,738.31,574.74
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,718.67,559.39
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,751.51,584.31
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,782.1,606.92
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,718.87,559.71
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,633.74,496.1
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,726.59,567.81
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,802.21,625.19
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,778.87,607.96
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,751.58,588.64
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,896.22,696.32
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,1017.83,780.01
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,873.85,680.68
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,707.73,561.96
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,703.34,563.48
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,695.58,560.9
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,781.43,625.93
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,840.65,669.59
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,778.13,625.09
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,722.26,584.8
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,642.18,522.8
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,563.81,459.06
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,447.58,362.89
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,339.29,254.94
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,164.47,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,1.97,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,3.78,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,10.64,2.98
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,17.51,9.75
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,25.95,17.54
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,34.41,25.27
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,42.89,32.98
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,51.29,40.52
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,59.48,45.42
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,67.78,52.26
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,124.22,96.28
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,192.97,150.2
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,234.54,182.64
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,287.89,225.28
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,334.45,263.4
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,386.06,305.42
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,463.39,367.27
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,549.74,435.53
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,578.72,458.65
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,608.87,482.11
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,591.97,467.44
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,550.39,434.01
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,613.36,483.78
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,698.68,548.34
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,692.15,542.9
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,662.86,521.7
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,618.61,488.16
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,546.84,433.83
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,727.52,574.89
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,876.72,686.52
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,775.14,611.7
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,656.27,523.01
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,581.68,467.17
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,481.93,390.64
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,392.84,320.93
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,281.76,231.38
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,361.79,300.12
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,437.04,363.25
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,390.99,326.53
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,345.68,289.85
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,296.7,248.67
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,248.02,206.44
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,186.46,152.07
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,110.49,82.16
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,50.91,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,7.08,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,14.69,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,24.21,14.67
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,33.84,24.22
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,39.66,29.82
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,45.6,35.33
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,54.22,43.14
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,58.99,47.39
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,74.69,49.22
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,133.97,77.04
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,195.45,122.37
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,259.53,176.81
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,322.99,233.48
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,386.9,290.2
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,449.61,345.07
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,511.0,397.23
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,570.08,445.23
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,628.41,490.86
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,682.66,532.54
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,735.08,571.51
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,785.32,606.21
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,833.39,637.31
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,874.42,664.84
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,912.32,690.14
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,858.92,652.31
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,762.65,582.15
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,903.13,682.93
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,1013.32,754.6
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,1021.26,759.28
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,1025.05,762.67
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,1023.37,762.01
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,1017.68,758.95
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,1011.77,755.95
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,989.13,742.07
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,959.5,723.01
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,926.57,701.71
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,849.67,650.28
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,779.04,602.47
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,712.46,557.13
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,645.42,509.64
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,561.67,447.2
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,479.93,383.44
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,379.47,301.97
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,285.62,216.71
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,139.25,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,11.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,21.33,0.0
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,27.33,17.41
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,34.76,24.99
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,40.95,30.88
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,47.22,36.64
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,55.53,44.05
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,59.88,47.79
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,83.13,57.18
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,140.48,90.86
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,190.25,128.87
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,242.13,173.35
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,302.11,221.47
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,374.37,281.46
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,444.38,341.37
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,518.33,403.18
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,578.81,452.77
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,638.34,499.98
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,694.05,543.38
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,747.86,584.09
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,798.14,620.24
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,845.94,653.23
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,887.43,681.55
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,925.65,707.5
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,957.63,729.13
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,985.87,748.27
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,1007.4,762.98
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,1024.86,775.14
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,1036.15,783.92
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,1043.28,790.17
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,1041.08,791.35
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,1034.73,790.02
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,1020.15,781.81
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,1001.72,771.14
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,974.09,753.7
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,955.08,742.23
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,910.59,713.14
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,863.67,681.89
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,804.17,640.22
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,743.61,596.35
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,659.42,532.14
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,584.42,472.11
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,474.11,382.44
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,371.1,288.97
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,184.57,29.04
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,6.69,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,12.97,0.0
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,27.26,17.56
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,41.04,30.57
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,55.48,43.8
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,69.67,56.6
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,83.32,68.65
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,96.72,80.23
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,111.85,87.39
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,143.48,107.94
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,179.29,121.73
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,258.0,174.85
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,310.66,227.8
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,340.04,259.26
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,358.5,278.55
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,370.11,290.31
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,353.2,278.53
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,323.97,255.92
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,363.95,287.54
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,395.83,312.5
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,418.31,330.18
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,441.09,348.1
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,455.23,359.21
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,468.89,370.0
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,526.53,415.92
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,608.36,478.96
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,611.91,482.19
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,590.69,467.81
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,500.34,398.15
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,382.05,305.53
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,300.65,241.21
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,197.6,157.81
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,277.71,231.6
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,339.27,275.65
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,297.97,242.99
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,256.47,209.92
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,256.17,211.11
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,255.09,211.47
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,223.64,185.89
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,192.44,160.02
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,161.86,133.98
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,130.91,107.07
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,92.22,72.93
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,52.92,37.69
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,22.62,1.74
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
