Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,11.42,0.68
2016,3,3,7,15,0.0,33.5,2.3,14.0,33.5,25.24,15.92
2016,3,3,7,30,0.0,52.0,2.4,14.0,52.0,38.57,28.35
2016,3,3,7,45,5.5,72.5,2.5,14.0,74.0,53.11,41.66
2016,3,3,8,0,11.0,93.0,2.6,14.0,96.0,67.5,54.7
2016,3,3,8,15,18.0,112.0,2.5,14.0,118.0,80.88,66.63
2016,3,3,8,30,25.0,131.0,2.4,14.0,140.0,91.71,76.12
2016,3,3,8,45,23.5,147.0,2.3,14.5,156.5,106.19,84.21
2016,3,3,9,0,22.0,163.0,2.2,15.0,173.0,120.68,95.3
2016,3,3,9,15,11.0,125.0,2.1,15.0,130.0,96.11,74.97
2016,3,3,9,30,0.0,87.0,2.0,15.0,87.0,66.91,50.9
2016,3,3,9,45,23.0,163.0,1.95,15.0,176.0,131.47,103.66
2016,3,3,10,0,46.0,239.0,1.9,15.0,265.0,199.88,158.67
2016,3,3,10,15,32.0,234.0,1.9,15.0,252.5,196.48,156.0
2016,3,3,10,30,18.0,229.0,1.9,15.0,240.0,185.82,147.44
2016,3,3,10,45,16.0,231.0,1.95,15.0,241.5,188.7,149.69
2016,3,3,11,0,14.0,233.0,2.0,15.0,243.0,191.22,151.61
2016,3,3,11,15,42.5,275.5,2.2,15.0,305.5,256.86,204.42
2016,3,3,11,30,71.0,318.0,2.4,15.0,368.0,320.1,254.59
2016,3,3,11,45,72.0,321.5,2.6,15.0,373.0,331.39,263.48
2016,3,3,12,0,73.0,325.0,2.8,15.0,378.0,342.65,272.56
2016,3,3,12,15,39.5,265.0,2.7,15.0,294.0,264.14,210.17
2016,3,3,12,30,6.0,205.0,2.6,15.0,210.0,169.94,134.11
2016,3,3,12,45,65.0,272.5,2.55,15.0,319.0,302.82,242.31
2016,3,3,13,0,124.0,340.0,2.5,15.0,428.0,454.1,360.32
2016,3,3,13,15,125.5,332.5,2.4,15.0,419.5,456.54,361.62
2016,3,3,13,30,127.0,325.0,2.3,15.0,411.0,458.31,363.25
2016,3,3,13,45,90.5,303.0,2.25,15.0,363.5,381.51,303.9
2016,3,3,14,0,54.0,281.0,2.2,15.0,316.0,325.74,259.99
2016,3,3,14,15,111.5,279.0,2.1,15.0,347.5,411.81,329.52
2016,3,3,14,30,169.0,277.0,2.0,15.0,379.0,474.59,379.54
2016,3,3,14,45,138.5,259.0,1.95,15.0,339.5,427.49,350.53
2016,3,3,15,0,108.0,241.0,1.9,15.0,300.0,355.71,287.43
2016,3,3,15,15,54.0,175.5,1.9,15.0,205.0,225.13,182.89
2016,3,3,15,30,0.0,110.0,1.9,15.0,110.0,88.31,68.82
2016,3,3,15,45,2.0,122.5,1.9,15.0,123.5,104.19,82.61
2016,3,3,16,0,4.0,135.0,1.9,15.0,137.0,122.93,98.54
2016,3,3,16,15,2.0,117.0,1.75,14.5,118.0,105.16,83.89
2016,3,3,16,30,0.0,99.0,1.6,14.0,99.0,87.38,69.04
2016,3,3,16,45,0.0,80.0,1.5,14.0,80.0,70.07,54.3
2016,3,3,17,0,0.0,61.0,1.4,14.0,61.0,52.37,39.01
2016,3,3,17,15,0.0,43.5,1.3,14.0,43.5,35.99,24.7
2016,3,3,17,30,0.0,26.0,1.2,14.0,26.0,19.85,10.51
2016,3,3,17,45,0.0,13.0,1.2,14.0,13.0,9.89,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.75,13.5,4.5,3.54,0.0
2016,3,4,7,0,0.0,9.0,1.9,14.0,9.0,6.82,0.0
2016,3,4,7,15,0.0,19.5,2.05,14.0,19.5,14.84,7.11
2016,3,4,7,30,0.0,30.0,2.2,14.0,30.0,22.88,14.59
2016,3,4,7,45,0.0,42.0,2.35,14.0,42.0,32.1,23.05
2016,3,4,8,0,0.0,54.0,2.5,14.0,54.0,41.35,31.45
2016,3,4,8,15,0.0,66.5,2.65,14.0,66.5,50.8,39.92
2016,3,4,8,30,0.0,79.0,2.8,14.0,79.0,60.02,48.08
2016,3,4,8,45,0.0,102.0,2.95,14.5,102.0,76.43,59.51
2016,3,4,9,0,0.0,125.0,3.1,15.0,125.0,93.29,73.37
2016,3,4,9,15,0.0,101.5,3.3,15.0,101.5,77.42,59.87
2016,3,4,9,30,0.0,78.0,3.5,15.0,78.0,59.95,45.06
2016,3,4,9,45,4.5,136.5,3.7,15.5,139.0,105.44,82.61
2016,3,4,10,0,9.0,195.0,3.9,16.0,200.0,151.73,120.19
2016,3,4,10,15,4.5,156.5,3.9,16.0,159.0,122.21,95.87
2016,3,4,10,30,0.0,118.0,3.9,16.0,118.0,91.03,70.14
2016,3,4,10,45,0.0,83.5,3.95,16.0,83.5,64.35,48.01
2016,3,4,11,0,0.0,49.0,4.0,16.0,49.0,37.67,25.81
2016,3,4,11,15,0.0,46.0,4.0,16.0,46.0,35.37,23.87
2016,3,4,11,30,0.0,43.0,4.0,16.0,43.0,33.07,21.93
2016,3,4,11,45,0.0,90.0,4.05,16.0,90.0,69.49,52.08
2016,3,4,12,0,0.0,137.0,4.1,16.0,137.0,107.1,82.91
2016,3,4,12,15,0.0,130.5,4.2,16.0,130.5,101.98,78.68
2016,3,4,12,30,0.0,124.0,4.3,16.0,124.0,96.82,74.46
2016,3,4,12,45,13.0,201.0,4.4,16.0,210.5,173.59,137.51
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,256.43,204.4
2016,3,4,13,15,26.5,272.5,4.45,15.5,291.0,254.3,203.11
2016,3,4,13,30,27.0,267.0,4.4,15.0,285.0,273.94,219.39
2016,3,4,13,45,152.0,282.0,4.35,15.0,381.0,442.32,357.16
2016,3,4,14,0,277.0,297.0,4.3,15.0,477.0,617.16,494.53
2016,3,4,14,15,233.5,288.0,4.1,15.0,435.5,546.0,439.03
2016,3,4,14,30,190.0,279.0,3.9,15.0,394.0,497.71,401.43
2016,3,4,14,45,123.0,254.5,3.75,15.0,327.0,405.25,328.21
2016,3,4,15,0,56.0,230.0,3.6,15.0,260.0,288.0,233.67
2016,3,4,15,15,28.0,176.5,3.55,15.0,191.5,199.46,161.75
2016,3,4,15,30,0.0,123.0,3.5,15.0,123.0,100.58,79.2
2016,3,4,15,45,0.0,77.0,3.5,15.0,77.0,59.14,44.64
2016,3,4,16,0,0.0,31.0,3.5,15.0,31.0,23.65,14.59
2016,3,4,16,15,0.0,26.5,3.6,15.0,26.5,20.19,11.67
2016,3,4,16,30,0.0,22.0,3.7,15.0,22.0,16.74,8.73
2016,3,4,16,45,0.0,18.0,3.8,15.0,18.0,13.68,6.08
2016,3,4,17,0,0.0,14.0,3.9,15.0,14.0,10.63,3.41
2016,3,4,17,15,0.0,10.0,4.05,15.0,10.0,7.58,0.72
2016,3,4,17,30,0.0,6.0,4.2,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,4.35,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,5.65,14.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,6.0,15.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,6.25,15.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,6.5,15.0,12.0,9.1,2.36
2016,3,5,7,45,0.0,17.0,6.75,15.0,17.0,12.91,5.85
2016,3,5,8,0,0.0,22.0,7.0,15.0,22.0,16.74,9.32
2016,3,5,8,15,0.0,27.0,7.0,15.0,27.0,20.57,12.76
2016,3,5,8,30,0.0,32.0,7.0,15.0,32.0,24.41,16.17
2016,3,5,8,45,0.0,71.5,7.0,15.0,71.5,54.87,41.14
2016,3,5,9,0,0.0,111.0,7.0,15.0,111.0,83.65,65.32
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,81.44,63.27
2016,3,5,9,30,0.0,103.0,7.0,15.0,103.0,78.87,60.94
2016,3,5,9,45,0.0,98.5,7.05,15.5,98.5,75.7,58.01
2016,3,5,10,0,0.0,94.0,7.1,16.0,94.0,72.39,54.99
2016,3,5,10,15,0.0,131.5,7.3,16.0,131.5,101.19,78.77
2016,3,5,10,30,0.0,169.0,7.5,16.0,169.0,130.5,102.77
2016,3,5,10,45,0.0,165.0,7.75,16.5,165.0,127.92,100.29
2016,3,5,11,0,0.0,161.0,8.0,17.0,161.0,125.21,97.75
2016,3,5,11,15,33.0,241.0,8.1,17.0,265.0,220.46,175.68
2016,3,5,11,30,66.0,321.0,8.2,17.0,369.0,318.52,254.85
2016,3,5,11,45,61.5,322.5,8.3,17.0,367.0,323.64,258.82
2016,3,5,12,0,57.0,324.0,8.4,17.0,365.0,328.16,262.4
2016,3,5,12,15,162.0,334.5,8.5,17.0,452.0,449.26,361.46
2016,3,5,12,30,267.0,345.0,8.6,17.0,539.0,581.44,467.57
2016,3,5,12,45,137.5,280.0,8.7,17.0,380.0,394.55,318.45
2016,3,5,13,0,8.0,215.0,8.8,17.0,221.0,182.27,144.15
2016,3,5,13,15,7.5,211.0,9.25,16.5,216.5,179.36,142.32
2016,3,5,13,30,7.0,207.0,9.7,16.0,212.0,176.4,140.33
2016,3,5,13,45,3.5,132.0,10.15,16.0,134.5,107.69,83.95
2016,3,5,14,0,0.0,57.0,10.6,16.0,57.0,43.83,30.95
2016,3,5,14,15,0.0,61.0,11.15,16.0,61.0,46.9,33.57
2016,3,5,14,30,0.0,65.0,11.7,16.0,65.0,49.97,36.2
2016,3,5,14,45,0.0,43.0,12.3,16.0,43.0,32.97,22.04
2016,3,5,15,0,0.0,21.0,12.9,16.0,21.0,16.05,7.87
2016,3,5,15,15,0.0,16.0,13.1,15.5,16.0,12.21,4.68
2016,3,5,15,30,0.0,11.0,13.3,15.0,11.0,8.39,1.47
2016,3,5,15,45,0.0,9.5,13.5,15.0,9.5,7.23,0.5
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,4.94,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,16.5,4.8,12.0,21.0,12.98,0.0
2016,3,6,7,0,116.0,33.0,4.8,12.0,42.0,24.5,12.71
2016,3,6,7,15,229.5,49.0,4.95,12.0,84.0,36.57,26.21
2016,3,6,7,30,343.0,65.0,5.1,12.0,126.0,48.54,37.56
2016,3,6,7,45,418.5,76.5,5.25,12.5,174.5,57.11,45.57
2016,3,6,8,0,494.0,88.0,5.4,13.0,223.0,65.64,53.3
2016,3,6,8,15,547.0,96.0,5.45,13.0,272.5,74.47,61.21
2016,3,6,8,30,600.0,104.0,5.5,13.0,322.0,79.79,65.86
2016,3,6,8,45,634.0,111.0,5.6,13.5,369.0,96.25,68.1
2016,3,6,9,0,668.0,118.0,5.7,14.0,416.0,151.75,96.14
2016,3,6,9,15,695.0,122.5,5.65,14.0,460.0,208.73,138.72
2016,3,6,9,30,722.0,127.0,5.6,14.0,504.0,268.94,190.24
2016,3,6,9,45,581.5,174.0,5.6,14.0,492.0,311.42,234.85
2016,3,6,10,0,441.0,221.0,5.6,14.0,480.0,339.13,265.06
2016,3,6,10,15,615.5,180.0,5.5,14.0,563.0,419.18,330.59
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,512.13,407.3
2016,3,6,10,45,803.0,140.0,5.35,14.0,672.0,570.43,456.93
2016,3,6,11,0,816.0,141.0,5.3,14.0,698.0,628.12,504.85
2016,3,6,11,15,822.5,142.0,5.35,14.0,716.0,680.97,548.18
2016,3,6,11,30,829.0,143.0,5.4,14.0,734.0,732.25,589.37
2016,3,6,11,45,660.0,208.0,5.45,14.0,682.5,714.46,574.47
2016,3,6,12,0,491.0,273.0,5.5,14.0,631.0,670.32,538.84
2016,3,6,12,15,266.0,292.0,5.65,14.0,486.0,511.38,413.38
2016,3,6,12,30,41.0,311.0,5.8,14.0,341.0,313.3,251.55
2016,3,6,12,45,80.0,329.0,5.95,14.0,387.5,371.78,300.08
2016,3,6,13,0,119.0,347.0,6.1,14.0,434.0,454.92,367.1
2016,3,6,13,15,117.0,341.0,6.25,14.0,425.0,455.59,367.96
2016,3,6,13,30,115.0,335.0,6.4,14.0,416.0,432.48,350.49
2016,3,6,13,45,110.0,322.0,6.55,14.0,397.5,420.21,341.38
2016,3,6,14,0,105.0,309.0,6.7,14.0,379.0,407.15,331.59
2016,3,6,14,15,90.5,291.0,6.8,14.0,349.0,377.87,308.4
2016,3,6,14,30,76.0,273.0,6.9,14.0,319.0,347.74,284.38
2016,3,6,14,45,43.0,231.5,7.05,14.0,257.0,270.02,220.72
2016,3,6,15,0,10.0,190.0,7.2,14.0,195.0,172.88,139.86
2016,3,6,15,15,5.0,171.5,7.3,13.5,174.0,151.51,122.5
2016,3,6,15,30,0.0,153.0,7.4,13.0,153.0,130.14,104.89
2016,3,6,15,45,0.0,125.5,7.5,13.0,125.5,104.54,83.56
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,79.1,62.16
2016,3,6,16,15,0.0,84.5,7.65,13.0,84.5,67.53,52.42
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,55.93,42.53
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,43.78,32.06
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,32.87,22.54
2016,3,6,17,15,0.0,31.0,7.95,12.5,31.0,23.65,14.45
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,14.45,6.31
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,7.2,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,14.5,4.8,10.0,24.0,11.41,0.0
2016,3,7,7,0,236.0,29.0,5.0,10.0,48.0,23.7,13.01
2016,3,7,7,15,336.5,41.5,5.2,10.0,90.5,33.78,24.1
2016,3,7,7,30,437.0,54.0,5.4,10.0,133.0,43.8,33.69
2016,3,7,7,45,493.0,64.0,5.65,10.0,180.0,51.36,40.88
2016,3,7,8,0,549.0,74.0,5.9,10.0,227.0,58.81,47.77
2016,3,7,8,15,612.0,74.0,5.95,10.0,274.5,58.88,47.85
2016,3,7,8,30,675.0,74.0,6.0,10.0,322.0,59.32,48.17
2016,3,7,8,45,726.0,79.5,6.05,10.5,379.0,82.29,55.5
2016,3,7,9,0,777.0,85.0,6.1,11.0,436.0,143.43,85.76
2016,3,7,9,15,800.0,88.0,6.1,11.0,480.5,204.5,132.11
2016,3,7,9,30,823.0,91.0,6.1,11.0,525.0,268.1,187.9
2016,3,7,9,45,411.5,69.0,6.1,11.0,286.0,181.51,135.63
2016,3,7,10,0,0.0,47.0,6.1,11.0,47.0,36.06,25.15
2016,3,7,10,15,0.0,52.5,6.2,11.0,52.5,40.32,28.74
2016,3,7,10,30,0.0,58.0,6.3,11.0,58.0,44.6,32.31
2016,3,7,10,45,9.5,155.0,6.4,11.5,161.5,125.17,99.93
2016,3,7,11,0,19.0,252.0,6.5,12.0,265.0,209.07,169.03
2016,3,7,11,15,32.0,280.5,6.65,12.0,303.0,253.26,205.26
2016,3,7,11,30,45.0,309.0,6.8,12.0,341.0,292.36,237.26
2016,3,7,11,45,159.5,328.0,6.95,12.0,444.5,415.31,339.11
2016,3,7,12,0,274.0,347.0,7.1,12.0,548.0,552.29,450.42
2016,3,7,12,15,335.5,331.5,7.25,12.0,578.5,607.11,495.5
2016,3,7,12,30,397.0,316.0,7.4,12.0,609.0,664.61,542.78
2016,3,7,12,45,381.0,318.0,7.6,12.0,596.5,671.99,548.99
2016,3,7,13,0,365.0,320.0,7.8,12.0,584.0,676.84,553.35
2016,3,7,13,15,390.0,305.5,7.85,12.0,583.0,701.08,573.92
2016,3,7,13,30,415.0,291.0,7.9,12.0,582.0,724.16,593.62
2016,3,7,13,45,348.0,297.0,7.95,12.5,536.0,676.76,554.6
2016,3,7,14,0,281.0,303.0,8.0,13.0,490.0,626.08,512.88
2016,3,7,14,15,140.5,230.0,8.0,13.0,323.5,382.7,316.35
2016,3,7,14,30,0.0,157.0,8.0,13.0,157.0,127.47,101.49
2016,3,7,14,45,0.0,84.0,8.05,13.0,84.0,64.66,49.12
2016,3,7,15,0,0.0,11.0,8.1,13.0,11.0,8.4,1.5
2016,3,7,15,15,371.5,58.0,8.0,13.0,237.5,476.61,404.94
2016,3,7,15,30,743.0,105.0,7.9,13.0,464.0,912.91,754.56
2016,3,7,15,45,716.5,99.5,7.85,13.0,418.0,869.08,720.77
2016,3,7,16,0,690.0,94.0,7.8,13.0,372.0,822.97,686.48
2016,3,7,16,15,648.0,88.0,7.7,12.5,322.5,759.79,638.98
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,695.93,589.52
2016,3,7,16,45,545.5,74.0,7.5,12.0,223.0,613.31,521.87
2016,3,7,17,0,485.0,66.0,7.4,12.0,173.0,532.29,453.16
2016,3,7,17,15,389.5,55.0,7.35,11.5,126.5,422.57,358.62
2016,3,7,17,30,294.0,44.0,7.3,11.0,80.0,320.13,265.43
2016,3,7,17,45,161.5,27.5,7.3,11.0,45.5,188.99,123.49
2016,3,7,18,0,29.0,11.0,7.3,11.0,11.0,27.76,0.0
2016,3,7,18,15,14.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,15.0,4.0,10.5,27.5,12.17,0.0
2016,3,8,7,0,278.0,30.0,4.0,11.0,55.0,24.63,14.26
2016,3,8,7,15,388.5,41.5,3.95,11.0,100.5,34.01,24.3
2016,3,8,7,30,499.0,53.0,3.9,11.0,146.0,43.42,33.28
2016,3,8,7,45,554.0,62.5,3.9,11.5,195.0,50.73,40.11
2016,3,8,8,0,609.0,72.0,3.9,12.0,244.0,57.94,46.63
2016,3,8,8,15,653.0,78.0,3.8,12.0,294.0,62.3,50.54
2016,3,8,8,30,697.0,84.0,3.7,12.0,344.0,66.65,54.34
2016,3,8,8,45,716.0,91.5,3.65,12.5,390.0,85.5,57.67
2016,3,8,9,0,735.0,99.0,3.6,13.0,436.0,145.01,87.82
2016,3,8,9,15,487.5,165.5,3.5,13.0,398.0,201.93,142.23
2016,3,8,9,30,240.0,232.0,3.4,13.0,360.0,226.95,174.36
2016,3,8,9,45,377.0,217.0,3.3,13.0,434.5,279.21,214.32
2016,3,8,10,0,514.0,202.0,3.2,13.0,509.0,351.26,272.24
2016,3,8,10,15,444.5,237.5,3.15,13.0,513.0,387.44,305.33
2016,3,8,10,30,375.0,273.0,3.1,13.0,517.0,409.2,325.33
2016,3,8,10,45,290.0,302.0,3.05,13.0,495.0,415.28,331.57
2016,3,8,11,0,205.0,331.0,3.0,13.0,473.0,402.78,322.09
2016,3,8,11,15,202.5,340.0,2.9,13.0,483.5,425.99,340.57
2016,3,8,11,30,200.0,349.0,2.8,13.0,494.0,448.64,358.16
2016,3,8,11,45,119.5,330.0,2.75,13.0,417.5,386.87,309.08
2016,3,8,12,0,39.0,311.0,2.7,13.0,341.0,300.44,239.75
2016,3,8,12,15,72.5,333.5,2.7,12.5,388.0,355.08,284.53
2016,3,8,12,30,106.0,356.0,2.7,12.0,435.0,413.4,331.37
2016,3,8,12,45,172.0,353.0,2.75,12.0,479.0,498.24,398.63
2016,3,8,13,0,238.0,350.0,2.8,12.0,523.0,567.73,453.37
2016,3,8,13,15,146.5,330.5,2.9,12.0,437.0,471.33,377.8
2016,3,8,13,30,55.0,311.0,3.0,12.0,351.0,346.13,278.34
2016,3,8,13,45,44.5,291.5,3.2,12.0,323.0,319.71,258.12
2016,3,8,14,0,34.0,272.0,3.4,12.0,295.0,292.38,236.55
2016,3,8,14,15,56.5,275.0,3.3,12.0,311.0,323.27,262.67
2016,3,8,14,30,79.0,278.0,3.2,12.0,327.0,355.18,289.32
2016,3,8,14,45,39.5,222.5,3.15,12.0,247.0,254.82,207.79
2016,3,8,15,0,0.0,167.0,3.1,12.0,167.0,139.21,111.7
2016,3,8,15,15,7.0,171.5,2.8,11.5,175.0,152.9,124.13
2016,3,8,15,30,14.0,176.0,2.5,11.0,183.0,167.61,137.25
2016,3,8,15,45,7.0,150.5,2.25,11.0,154.0,136.82,111.44
2016,3,8,16,0,0.0,125.0,2.0,11.0,125.0,106.16,85.51
2016,3,8,16,15,0.0,108.5,1.65,11.0,108.5,91.82,73.54
2016,3,8,16,30,0.0,92.0,1.3,11.0,92.0,77.41,61.32
2016,3,8,16,45,0.0,75.5,1.0,11.0,75.5,62.87,48.83
2016,3,8,17,0,0.0,59.0,0.7,11.0,59.0,48.14,36.01
2016,3,8,17,15,0.0,43.5,1.05,10.5,43.5,34.25,23.8
2016,3,8,17,30,0.0,28.0,1.4,10.0,28.0,21.38,12.34
2016,3,8,17,45,0.0,16.0,1.75,10.0,16.0,12.18,2.95
2016,3,8,18,0,0.0,4.0,2.1,10.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,4.35,11.5,1.5,1.13,0.0
2016,3,9,7,0,0.0,3.0,4.4,12.0,3.0,2.27,0.0
2016,3,9,7,15,0.0,6.0,4.4,12.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,9.0,4.4,12.0,9.0,6.82,0.46
2016,3,9,7,45,0.0,12.0,4.4,12.5,12.0,9.11,2.56
2016,3,9,8,0,0.0,15.0,4.4,13.0,15.0,11.4,4.64
2016,3,9,8,15,0.0,18.0,4.3,13.0,18.0,13.69,6.71
2016,3,9,8,30,0.0,21.0,4.2,13.0,21.0,16.0,8.76
2016,3,9,8,45,7.5,95.0,4.1,13.0,98.5,72.21,56.11
2016,3,9,9,0,15.0,169.0,4.0,13.0,176.0,124.6,99.56
2016,3,9,9,15,7.5,162.0,3.9,13.0,165.5,121.74,97.08
2016,3,9,9,30,0.0,155.0,3.8,13.0,155.0,116.88,93.1
2016,3,9,9,45,1.0,167.0,3.75,13.5,168.0,126.92,100.99
2016,3,9,10,0,2.0,179.0,3.7,14.0,181.0,137.2,109.02
2016,3,9,10,15,11.0,211.5,3.7,14.0,219.5,166.68,132.88
2016,3,9,10,30,20.0,244.0,3.7,14.0,258.0,197.96,158.11
2016,3,9,10,45,10.0,205.5,3.7,14.5,212.5,164.93,130.85
2016,3,9,11,0,0.0,167.0,3.7,15.0,167.0,129.84,101.85
2016,3,9,11,15,0.0,155.0,3.7,15.0,155.0,120.71,94.33
2016,3,9,11,30,0.0,143.0,3.7,15.0,143.0,111.43,86.67
2016,3,9,11,45,4.0,182.5,3.75,15.5,185.5,146.66,115.25
2016,3,9,12,0,8.0,222.0,3.8,16.0,228.0,183.35,144.65
2016,3,9,12,15,23.5,268.0,3.8,16.0,286.0,236.94,187.9
2016,3,9,12,30,39.0,314.0,3.8,16.0,344.0,313.14,248.39
2016,3,9,12,45,87.5,335.5,3.85,16.0,401.0,383.53,304.82
2016,3,9,13,0,136.0,357.0,3.9,16.0,458.0,479.3,379.79
2016,3,9,13,15,111.5,344.5,3.9,16.0,426.0,429.83,341.38
2016,3,9,13,30,87.0,332.0,3.9,16.0,394.0,399.61,317.84
2016,3,9,13,45,87.0,321.0,3.9,16.0,381.5,393.95,314.07
2016,3,9,14,0,87.0,310.0,3.9,16.0,369.0,387.82,309.89
2016,3,9,14,15,97.5,298.5,3.9,16.0,362.0,391.41,313.76
2016,3,9,14,30,108.0,287.0,3.9,16.0,355.0,394.77,317.49
2016,3,9,14,45,140.0,271.5,3.9,16.0,353.5,439.35,354.06
2016,3,9,15,0,172.0,256.0,3.9,16.0,352.0,458.5,370.93
2016,3,9,15,15,106.5,227.0,3.85,16.0,285.0,337.1,274.35
2016,3,9,15,30,41.0,198.0,3.8,16.0,218.0,240.23,194.94
2016,3,9,15,45,63.0,184.5,3.8,16.0,212.0,250.52,205.09
2016,3,9,16,0,85.0,171.0,3.8,16.0,206.0,260.13,214.4
2016,3,9,16,15,77.0,151.0,3.65,15.5,179.5,231.68,191.63
2016,3,9,16,30,69.0,131.0,3.5,15.0,153.0,203.28,168.51
2016,3,9,16,45,61.0,109.0,3.35,15.0,126.0,171.94,142.12
2016,3,9,17,0,53.0,87.0,3.2,15.0,99.0,140.39,115.01
2016,3,9,17,15,37.5,66.0,3.15,14.5,73.5,104.11,83.33
2016,3,9,17,30,22.0,45.0,3.1,14.0,48.0,67.57,51.02
2016,3,9,17,45,11.0,26.5,3.1,14.0,28.0,37.36,21.51
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.5,17.0,6.05,13.5,19.0,13.07,0.0
2016,3,10,7,0,41.0,34.0,6.2,14.0,38.0,25.44,15.44
2016,3,10,7,15,73.0,55.0,6.3,14.0,67.0,40.19,29.51
2016,3,10,7,30,105.0,76.0,6.4,14.0,96.0,54.67,42.89
2016,3,10,7,45,123.0,97.5,6.5,14.5,128.5,69.06,55.91
2016,3,10,8,0,141.0,119.0,6.6,15.0,161.0,83.12,68.39
2016,3,10,8,15,157.5,139.0,6.8,15.0,193.5,96.01,79.75
2016,3,10,8,30,174.0,159.0,7.0,15.0,226.0,108.59,90.66
2016,3,10,8,45,87.0,102.0,7.2,15.0,135.5,76.49,58.08
2016,3,10,9,0,0.0,45.0,7.4,15.0,45.0,34.44,23.62
2016,3,10,9,15,0.0,40.5,7.4,15.0,40.5,31.0,20.64
2016,3,10,9,30,0.0,36.0,7.4,15.0,36.0,27.56,17.66
2016,3,10,9,45,0.0,30.0,7.4,15.5,30.0,22.97,13.7
2016,3,10,10,0,0.0,24.0,7.4,16.0,24.0,18.38,9.78
2016,3,10,10,15,0.0,52.0,7.3,16.0,52.0,39.95,27.78
2016,3,10,10,30,0.0,80.0,7.2,16.0,80.0,61.65,45.76
2016,3,10,10,45,0.0,70.0,7.1,16.0,70.0,53.92,39.28
2016,3,10,11,0,0.0,60.0,7.0,16.0,60.0,46.21,32.82
2016,3,10,11,15,0.0,46.0,6.85,16.0,46.0,35.4,23.82
2016,3,10,11,30,0.0,32.0,6.7,16.0,32.0,24.61,14.83
2016,3,10,11,45,0.0,32.5,6.6,16.0,32.5,25.0,15.15
2016,3,10,12,0,0.0,33.0,6.5,16.0,33.0,25.39,15.47
2016,3,10,12,15,0.0,45.0,6.35,16.0,45.0,34.66,23.15
2016,3,10,12,30,0.0,57.0,6.2,16.0,57.0,43.94,30.84
2016,3,10,12,45,0.0,104.5,6.05,16.0,104.5,81.1,61.51
2016,3,10,13,0,0.0,152.0,5.9,16.0,152.0,120.19,93.57
2016,3,10,13,15,0.0,104.0,5.65,16.0,104.0,80.72,61.24
2016,3,10,13,30,0.0,56.0,5.4,16.0,56.0,43.12,30.24
2016,3,10,13,45,0.0,44.0,5.2,16.0,44.0,33.84,22.57
2016,3,10,14,0,0.0,32.0,5.0,16.0,32.0,24.57,14.88
2016,3,10,14,15,0.0,35.0,4.8,15.5,35.0,26.86,16.88
2016,3,10,14,30,0.0,38.0,4.6,15.0,38.0,29.15,18.88
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,21.45,12.45
2016,3,10,15,0,0.0,18.0,4.3,15.0,18.0,13.76,5.99
2016,3,10,15,15,0.0,29.5,4.2,15.0,29.5,22.56,13.48
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,31.37,21.01
2016,3,10,15,45,0.0,35.5,4.05,15.0,35.5,27.13,17.47
2016,3,10,16,0,0.0,30.0,4.0,15.0,30.0,22.89,13.92
2016,3,10,16,15,0.0,26.0,4.0,15.0,26.0,19.82,11.33
2016,3,10,16,30,0.0,22.0,4.0,15.0,22.0,16.75,8.73
2016,3,10,16,45,0.0,18.0,4.0,15.0,18.0,13.68,6.09
2016,3,10,17,0,0.0,14.0,4.0,15.0,14.0,10.63,3.44
2016,3,10,17,15,0.0,10.0,4.2,14.5,10.0,7.58,0.78
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,2.64,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,4.54,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,9.1,2.01
2016,3,11,7,15,0.0,21.0,10.5,13.0,21.0,15.97,8.41
2016,3,11,7,30,0.0,30.0,10.1,13.0,30.0,22.86,14.77
2016,3,11,7,45,0.0,40.0,9.75,13.0,40.0,30.54,21.8
2016,3,11,8,0,0.0,50.0,9.4,13.0,50.0,38.24,28.78
2016,3,11,8,15,0.0,60.0,9.25,13.0,60.0,45.96,35.68
2016,3,11,8,30,0.0,70.0,9.1,13.0,70.0,53.7,42.53
2016,3,11,8,45,0.0,98.5,8.95,13.0,98.5,74.48,58.1
2016,3,11,9,0,0.0,127.0,8.8,13.0,127.0,95.1,75.39
2016,3,11,9,15,0.0,134.0,8.55,13.0,134.0,100.99,80.13
2016,3,11,9,30,0.0,141.0,8.3,13.0,141.0,106.83,84.82
2016,3,11,9,45,2.5,165.0,8.05,13.0,166.5,125.92,100.49
2016,3,11,10,0,5.0,189.0,7.8,13.0,192.0,145.71,116.69
2016,3,11,10,15,4.0,187.5,7.75,13.0,190.0,145.47,116.3
2016,3,11,10,30,3.0,186.0,7.7,13.0,188.0,144.9,115.65
2016,3,11,10,45,166.0,252.0,7.7,13.5,369.5,299.37,242.79
2016,3,11,11,0,329.0,318.0,7.7,14.0,551.0,474.44,384.16
2016,3,11,11,15,259.5,339.0,7.7,14.0,525.5,472.05,382.01
2016,3,11,11,30,190.0,360.0,7.7,14.0,500.0,450.16,364.07
2016,3,11,11,45,295.5,343.0,7.7,14.0,563.5,543.27,440.17
2016,3,11,12,0,401.0,326.0,7.7,14.0,627.0,631.51,511.81
2016,3,11,12,15,644.0,222.5,7.75,14.0,707.5,783.03,635.06
2016,3,11,12,30,887.0,119.0,7.8,14.0,788.0,905.36,730.7
2016,3,11,12,45,496.0,238.0,7.9,14.0,612.0,715.0,581.31
2016,3,11,13,0,105.0,357.0,8.0,14.0,436.0,427.9,346.0
2016,3,11,13,15,117.0,352.0,8.15,14.0,438.0,463.97,375.89
2016,3,11,13,30,129.0,347.0,8.3,14.0,440.0,478.79,388.62
2016,3,11,13,45,252.0,318.5,8.5,14.0,493.0,602.21,491.01
2016,3,11,14,0,375.0,290.0,8.7,14.0,546.0,703.86,575.42
2016,3,11,14,15,210.5,278.0,8.65,13.5,420.5,506.08,416.68
2016,3,11,14,30,46.0,266.0,8.6,13.0,295.0,305.19,249.76
2016,3,11,14,45,126.5,262.0,8.6,13.0,335.5,412.45,341.23
2016,3,11,15,0,207.0,258.0,8.6,13.0,376.0,494.88,411.61
2016,3,11,15,15,103.5,142.5,8.55,12.5,201.5,254.95,213.79
2016,3,11,15,30,0.0,27.0,8.5,12.0,27.0,20.63,12.03
2016,3,11,15,45,0.0,27.5,8.5,12.0,27.5,21.0,12.41
2016,3,11,16,0,0.0,28.0,8.5,12.0,28.0,21.36,12.78
2016,3,11,16,15,0.0,24.5,8.45,11.5,24.5,18.67,10.52
2016,3,11,16,30,0.0,21.0,8.4,11.0,21.0,15.98,8.24
2016,3,11,16,45,0.0,17.0,8.4,11.0,17.0,12.92,5.58
2016,3,11,17,0,0.0,13.0,8.4,11.0,13.0,9.87,2.89
2016,3,11,17,15,0.0,9.5,8.35,11.0,9.5,7.2,0.53
2016,3,11,17,30,0.0,6.0,8.3,11.0,6.0,4.54,0.0
2016,3,11,17,45,0.0,3.5,8.25,11.0,3.5,2.64,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.79,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.39,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,8.36,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,16.77,8.66
2016,3,12,7,15,0.0,39.0,5.6,12.0,39.0,29.74,20.7
2016,3,12,7,30,0.0,56.0,5.9,12.0,56.0,42.17,32.18
2016,3,12,7,45,0.0,74.5,6.2,12.0,74.5,55.47,44.35
2016,3,12,8,0,0.0,93.0,6.5,12.0,93.0,68.63,56.23
2016,3,12,8,15,0.0,112.0,6.7,12.0,112.0,81.98,68.13
2016,3,12,8,30,0.0,131.0,6.9,12.0,131.0,95.19,79.75
2016,3,12,8,45,1.5,144.0,7.1,12.5,145.0,104.94,84.02
2016,3,12,9,0,3.0,157.0,7.3,13.0,159.0,115.8,92.68
2016,3,12,9,15,15.0,185.5,7.4,13.0,194.0,139.25,111.52
2016,3,12,9,30,27.0,214.0,7.5,13.0,229.0,164.87,132.18
2016,3,12,9,45,21.0,217.0,7.65,13.0,229.0,169.13,135.81
2016,3,12,10,0,15.0,220.0,7.8,13.0,229.0,172.26,138.44
2016,3,12,10,15,16.0,231.0,7.8,13.0,241.0,183.41,147.5
2016,3,12,10,30,17.0,242.0,7.8,13.0,253.0,194.76,156.72
2016,3,12,10,45,15.5,243.0,7.8,13.0,254.0,197.13,158.54
2016,3,12,11,0,14.0,244.0,7.8,13.0,255.0,199.17,160.09
2016,3,12,11,15,7.0,203.5,7.8,13.0,209.5,163.89,130.93
2016,3,12,11,30,0.0,163.0,7.8,13.0,164.0,127.37,100.6
2016,3,12,11,45,0.5,162.5,7.8,13.5,163.5,127.69,100.64
2016,3,12,12,0,1.0,162.0,7.8,14.0,163.0,128.03,100.72
2016,3,12,12,15,1.0,162.5,7.8,14.0,163.0,128.8,101.34
2016,3,12,12,30,1.0,163.0,7.8,14.0,163.0,129.57,101.98
2016,3,12,12,45,2.5,177.0,7.85,14.0,178.5,143.01,113.12
2016,3,12,13,0,4.0,191.0,7.9,14.0,194.0,156.87,124.62
2016,3,12,13,15,3.5,186.0,7.9,14.0,189.0,152.76,121.3
2016,3,12,13,30,3.0,181.0,7.9,14.0,184.0,148.57,117.96
2016,3,12,13,45,1.5,115.5,7.9,14.0,117.0,91.71,71.04
2016,3,12,14,0,0.0,50.0,7.9,14.0,50.0,38.46,26.64
2016,3,12,14,15,15.0,150.5,7.8,14.0,160.0,135.81,108.62
2016,3,12,14,30,30.0,251.0,7.7,14.0,270.0,271.12,220.51
2016,3,12,14,45,20.0,223.0,7.65,14.0,235.5,211.79,171.84
2016,3,12,15,0,10.0,195.0,7.6,14.0,201.0,175.97,142.25
2016,3,12,15,15,5.0,112.5,7.45,14.0,115.5,94.02,74.04
2016,3,12,15,30,0.0,30.0,7.3,14.0,30.0,22.93,13.88
2016,3,12,15,45,0.0,26.0,7.15,14.0,26.0,19.85,11.31
2016,3,12,16,0,0.0,22.0,7.0,14.0,22.0,16.77,8.72
2016,3,12,16,15,0.0,19.0,6.9,13.5,19.0,14.47,6.8
2016,3,12,16,30,0.0,16.0,6.8,13.0,16.0,12.17,4.85
2016,3,12,16,45,0.0,13.0,6.7,13.0,13.0,9.87,2.87
2016,3,12,17,0,0.0,10.0,6.6,13.0,10.0,7.58,0.87
2016,3,12,17,15,0.0,7.5,6.45,13.0,7.5,5.68,0.0
2016,3,12,17,30,0.0,5.0,6.3,13.0,5.0,3.78,0.0
2016,3,12,17,45,0.0,2.5,6.15,13.0,2.5,1.89,0.0
2016,3,12,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.5,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,5.8,14.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,7.0,5.9,14.0,7.0,5.3,0.0
2016,3,13,7,30,0.0,10.0,6.0,14.0,10.0,7.58,1.12
2016,3,13,7,45,0.0,13.5,6.1,14.0,13.5,10.25,3.55
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,12.93,5.97
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,15.23,8.02
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,17.53,10.05
2016,3,13,8,45,0.0,46.0,6.35,14.0,46.0,35.19,24.44
2016,3,13,9,0,0.0,69.0,6.4,14.0,69.0,52.96,39.44
2016,3,13,9,15,0.0,81.0,6.45,14.0,81.0,62.28,47.18
2016,3,13,9,30,0.0,93.0,6.5,14.0,93.0,71.54,54.83
2016,3,13,9,45,0.0,71.0,6.55,14.0,71.0,54.59,40.45
2016,3,13,10,0,0.0,49.0,6.6,14.0,49.0,37.63,26.1
2016,3,13,10,15,0.0,98.0,6.6,14.0,98.0,75.57,57.81
2016,3,13,10,30,0.0,147.0,6.6,14.0,147.0,113.37,89.08
2016,3,13,10,45,0.0,137.5,6.6,14.0,137.5,106.33,83.1
2016,3,13,11,0,0.0,128.0,6.6,14.0,128.0,99.13,77.04
2016,3,13,11,15,0.0,137.0,6.6,14.0,137.0,106.4,82.97
2016,3,13,11,30,0.0,146.0,6.6,14.0,146.0,113.77,88.97
2016,3,13,11,45,2.0,166.0,6.6,14.0,167.5,131.61,103.65
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,150.0,118.75
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,137.0,108.0
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,123.72,97.04
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,114.48,89.48
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,105.18,81.86
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,121.26,95.2
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,137.87,108.97
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,157.65,125.49
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,178.36,142.78
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,144.01,114.59
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,109.95,86.45
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,128.66,102.25
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,148.87,119.3
