Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,133.63,106.87
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,118.35,94.36
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,78.98,61.5
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,43.66,31.69
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,37.86,26.83
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,32.08,21.93
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,26.31,16.99
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,20.56,11.99
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,15.2,7.3
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,9.86,2.6
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,5.68,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,17.75,5.84
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,34.51,24.29
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,48.39,37.48
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,62.12,50.28
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,74.2,61.27
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,85.07,70.91
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,86.61,72.19
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,88.28,73.5
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,115.15,85.77
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,163.7,116.93
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,208.76,151.68
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,255.46,191.03
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,301.41,231.13
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,347.79,271.45
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,399.06,314.54
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,455.24,361.26
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,491.46,390.96
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,522.51,415.39
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,543.27,432.34
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,570.16,453.32
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,579.06,459.99
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,583.65,463.13
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,672.69,532.97
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,754.35,596.25
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,768.88,606.8
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,780.21,615.4
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,896.16,705.2
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,997.19,778.54
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,1005.56,785.93
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,1009.92,791.37
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,1004.74,789.77
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,1004.4,791.85
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,986.04,781.5
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,964.04,768.58
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,931.88,748.85
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,896.67,726.63
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,850.19,694.45
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,801.57,660.02
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,738.77,613.99
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,675.21,566.1
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,593.11,500.81
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,509.47,431.99
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,408.97,346.78
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,315.34,263.62
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,170.74,132.51
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,19.36,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,7.87,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,19.11,8.01
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,32.7,22.97
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,41.06,31.11
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,49.43,38.95
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,53.69,42.89
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,58.06,46.76
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,61.75,49.99
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,65.42,53.13
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,90.11,59.17
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,149.92,88.82
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,211.69,135.27
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,275.54,190.03
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,339.04,246.79
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,403.46,304.04
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,466.35,359.44
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,527.8,412.12
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,586.29,461.07
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,643.66,507.66
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,697.8,550.51
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,749.97,590.78
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,797.5,624.92
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,842.4,655.23
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,882.38,683.34
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,919.15,709.15
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,951.35,731.77
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,980.02,752.02
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,1001.42,767.76
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,1018.86,780.98
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,1029.18,789.53
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,1035.39,795.49
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,1034.45,796.76
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,1029.46,795.44
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,1015.82,788.6
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,1011.24,788.25
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,984.69,773.87
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,954.69,757.05
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,913.89,730.97
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,870.44,702.32
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,814.77,663.97
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,757.69,623.31
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,690.32,572.06
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,617.95,514.58
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,521.89,435.78
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,430.68,357.07
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,301.03,237.52
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,166.59,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,60.91,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,8.65,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,19.96,9.44
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,31.22,21.65
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,38.92,29.11
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,46.65,36.38
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,51.4,40.7
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,56.18,44.9
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,64.5,52.13
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,68.13,55.08
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,88.67,56.87
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,149.87,87.14
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,212.23,133.79
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,276.57,188.8
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,343.25,247.62
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,407.29,304.06
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,469.24,358.27
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,530.77,410.57
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,590.07,458.76
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,648.18,504.39
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,702.55,546.57
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,754.86,586.12
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,802.45,619.68
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,847.31,649.63
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,887.17,677.12
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,923.74,702.31
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,956.1,724.63
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,984.89,744.59
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,1005.36,759.06
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,1021.79,771.04
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,1032.14,779.14
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,1038.35,784.71
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,1036.81,785.29
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,1031.18,783.36
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,1017.37,776.5
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,999.72,767.12
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,973.77,752.69
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,956.53,744.32
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,916.19,718.43
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,873.22,690.35
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,818.3,653.54
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,761.97,614.54
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,689.36,560.55
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,623.91,509.86
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,529.46,434.78
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,439.83,359.54
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,313.49,246.25
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,183.72,19.61
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,68.19,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,9.44,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,20.11,10.12
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,30.67,21.13
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,37.31,27.51
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,44.02,33.73
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,52.99,41.77
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,58.24,46.35
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,61.66,49.28
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,65.06,52.14
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,86.5,53.98
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,149.34,84.98
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,218.15,136.75
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,283.3,192.38
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,347.98,249.54
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,413.16,306.63
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,476.86,360.94
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,540.05,412.75
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,599.95,460.23
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,658.41,504.76
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,713.57,546.25
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,766.55,584.88
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,814.66,616.79
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,859.94,645.1
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,901.02,671.41
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,938.75,695.26
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,970.2,714.84
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,997.85,731.92
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,1018.6,745.38
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,1035.25,756.4
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,1045.77,762.27
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,1052.09,765.69
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,1050.6,766.68
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,1044.96,765.29
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,1031.7,759.19
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,1014.57,750.74
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,1000.46,745.76
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,970.08,729.92
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,929.31,706.18
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,885.84,680.02
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,830.55,644.55
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,773.79,606.93
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,700.3,555.91
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,634.01,507.74
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,539.49,435.27
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,449.68,362.22
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,322.44,251.57
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,193.49,47.5
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,71.94,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,7.87,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,14.69,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,23.23,13.17
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,33.79,24.04
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,40.68,30.74
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,47.64,37.28
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,44.88,34.84
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,48.29,37.82
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,71.02,58.01
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,92.71,77.01
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,104.63,83.29
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,117.34,93.66
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,139.43,111.29
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,163.29,130.3
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,220.07,173.94
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,291.44,229.68
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,319.68,252.83
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,347.93,275.74
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,335.98,266.3
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,309.05,244.61
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,323.42,255.95
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,337.83,267.12
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,515.97,408.42
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,703.94,550.72
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,683.37,532.52
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,640.23,499.19
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,755.42,587.19
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,865.5,668.53
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,876.8,676.57
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,884.65,683.18
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,973.8,747.76
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,1048.18,799.52
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,1045.68,798.79
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,1039.03,796.2
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,1025.06,789.69
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,1007.16,780.53
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,890.06,701.41
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,753.42,605.63
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,694.51,564.21
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,635.15,520.37
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,582.25,481.26
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,529.41,441.06
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,473.26,396.59
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,417.52,350.92
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,348.9,293.03
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,283.18,235.35
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,178.73,142.23
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,88.34,29.18
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,30.17,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,9.14,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,23.71,13.91
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,37.46,27.24
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,52.19,40.87
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,66.58,54.03
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,80.89,66.9
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,94.85,79.22
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,101.85,85.22
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,110.82,92.85
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,105.34,74.01
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,150.81,89.18
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,211.53,135.17
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,274.2,189.18
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,336.26,244.66
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,398.78,300.18
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,460.21,354.13
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,520.18,405.44
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,577.14,453.06
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,632.79,498.3
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,685.36,539.62
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,736.03,578.4
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,782.24,612.89
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,825.86,643.52
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,779.0,606.38
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,673.34,524.74
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,669.55,522.52
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,662.52,517.15
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,586.25,460.08
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,526.78,414.47
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,509.0,401.72
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,489.8,387.61
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,510.79,405.52
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,531.03,422.71
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,796.51,629.86
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,993.86,769.94
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,980.89,761.36
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,951.67,743.52
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,682.85,551.05
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,386.84,317.82
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,353.76,293.85
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,320.18,267.78
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,285.16,239.35
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,249.59,209.64
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,205.58,171.84
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,161.86,133.22
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,105.02,81.7
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,45.02,15.97
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,15.05,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,11.44,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,25.44,15.55
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,39.01,28.52
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,54.07,42.39
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,68.79,55.8
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,82.82,68.25
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,96.5,80.13
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,108.29,90.3
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,116.39,97.12
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,138.51,106.73
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,175.72,133.07
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,174.98,135.46
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,161.97,128.6
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,108.19,84.29
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,49.25,35.46
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,86.7,66.39
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,124.07,96.92
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,145.8,114.5
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,168.33,132.71
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,155.85,122.45
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,142.87,111.83
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,172.4,135.83
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,203.04,160.6
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,198.57,156.94
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,193.87,153.16
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,163.79,128.83
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,133.43,104.15
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,122.36,95.18
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,111.18,86.1
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,75.49,56.9
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,41.58,28.95
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,119.31,93.69
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,206.72,165.78
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,180.49,144.39
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,154.18,122.92
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,169.96,136.62
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,186.73,151.13
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,103.21,81.84
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,30.58,20.39
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,78.48,61.8
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,139.77,114.3
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,115.98,94.0
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,92.41,73.69
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,69.26,53.55
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,45.77,32.97
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,28.08,17.34
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,11.42,0.48
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,12.98,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,27.82,17.88
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,42.25,31.57
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,57.27,45.46
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,72.01,58.92
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,84.81,70.29
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,97.39,81.22
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,105.13,87.85
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,115.59,96.78
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,115.27,91.65
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,109.45,86.76
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,150.72,119.51
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,199.31,158.2
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,218.99,174.09
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,238.93,190.14
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,299.15,238.19
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,366.18,292.09
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,308.11,246.47
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,222.2,176.89
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,154.08,121.58
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,84.5,64.38
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,119.4,92.92
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,155.36,122.03
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,156.47,122.91
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,157.57,123.81
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,256.18,204.05
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,350.83,279.9
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,349.43,279.42
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,347.73,278.9
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,274.89,220.42
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,184.44,146.86
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,156.61,124.27
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,128.76,101.44
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,115.64,90.83
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,102.5,80.16
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,97.72,76.55
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,93.0,72.97
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,60.71,45.95
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,31.35,21.14
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,351.21,299.51
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,618.38,521.34
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,571.88,483.11
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,523.68,443.36
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,430.32,364.65
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,342.88,287.91
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,245.07,199.12
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,147.44,83.5
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,47.55,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,9.05,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,17.49,2.08
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,28.96,19.15
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,39.25,29.13
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,45.96,35.6
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,52.73,41.9
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,56.62,45.46
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,60.58,48.96
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,69.12,56.47
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,72.59,59.38
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,95.07,60.61
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,156.65,91.99
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,226.13,156.51
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,265.69,200.45
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,329.04,246.57
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,418.39,317.78
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,444.31,347.85
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,430.26,341.57
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,467.88,372.95
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,504.99,403.18
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,486.15,388.23
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,445.62,355.59
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,535.98,428.09
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,621.9,496.27
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,793.83,633.29
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,938.93,742.69
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,969.61,764.93
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,996.44,785.15
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,1017.28,801.21
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,1034.05,814.55
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,1044.65,824.01
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,1051.07,830.69
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,1049.76,831.33
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,1044.31,829.19
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,1032.08,822.31
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,1015.92,812.7
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,989.97,795.38
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,972.64,784.52
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,934.11,757.78
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,892.78,728.74
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,838.47,690.38
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,782.61,649.86
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,713.21,596.33
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,650.35,546.13
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,558.96,471.04
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,471.75,396.07
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,351.74,288.44
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,237.26,148.18
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,88.29,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,8.65,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,16.64,3.87
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,29.25,19.68
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,41.7,31.51
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,53.66,42.7
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,65.31,53.41
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,73.31,60.53
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,81.11,67.27
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,82.3,68.02
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,84.57,69.68
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,100.1,66.89
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,152.86,92.62
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,218.87,140.94
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,288.24,198.17
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,356.02,258.15
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,420.77,315.25
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,483.68,370.06
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,546.02,422.62
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,605.74,470.67
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,664.07,515.84
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,718.35,558.34
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,770.43,598.25
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,786.52,609.22
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,788.83,609.84
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,865.79,668.16
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,940.3,720.42
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,967.13,738.58
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,989.78,754.32
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,974.25,744.7
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,947.72,727.83
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,910.64,703.75
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,860.67,669.03
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,853.47,667.18
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,843.24,662.88
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,937.54,733.69
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,1005.71,783.42
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,976.76,766.28
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,944.42,747.37
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,779.81,629.48
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,603.28,495.31
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,553.21,458.67
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,482.53,404.37
