Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,429.63,362.1
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,377.27,318.85
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,314.15,265.24
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,253.38,211.89
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,176.71,143.09
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,101.43,63.81
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,32.74,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,9.44,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,18.28,6.34
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,29.37,19.81
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,42.82,32.41
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,50.46,39.6
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,58.05,46.52
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,65.09,52.73
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,71.9,58.6
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,76.03,62.1
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,80.07,65.47
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,108.49,72.93
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,169.32,107.44
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,226.99,151.35
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,287.15,202.94
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,347.24,256.19
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,408.6,310.28
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,468.61,362.89
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,529.16,414.56
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,587.01,462.93
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,645.0,510.17
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,698.04,552.35
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,749.31,592.17
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,793.76,625.0
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,835.18,654.81
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,873.91,682.75
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,909.59,708.46
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,947.81,735.98
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,969.42,751.74
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,989.3,766.53
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,1019.88,788.97
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,1028.25,795.91
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,1032.47,800.27
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,1029.49,799.78
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,1022.43,796.63
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,1002.04,784.17
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,977.85,769.11
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,956.21,757.02
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,923.68,736.89
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,875.65,704.0
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,825.54,669.06
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,766.96,628.11
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,707.39,585.16
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,640.88,534.3
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,574.7,481.8
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,483.3,406.9
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,393.47,329.64
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,288.99,236.66
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,191.65,130.4
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,66.39,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,11.02,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,21.28,9.61
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,32.02,22.24
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,45.35,34.72
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,52.56,41.59
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,59.74,48.23
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,62.63,50.74
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,65.68,53.28
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,69.07,56.14
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,72.41,58.93
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,101.57,65.49
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,161.37,96.47
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,223.61,144.45
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,287.55,200.37
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,351.06,257.83
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,416.42,316.55
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,477.65,371.47
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,538.43,424.57
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,596.41,473.15
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,652.82,518.88
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,706.04,561.69
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,757.23,601.83
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,803.76,636.26
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,847.6,666.45
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,886.48,694.04
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,922.11,719.18
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,954.92,742.56
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,984.27,763.53
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,1004.56,778.56
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,1020.85,790.98
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,1030.58,798.97
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,1036.17,804.29
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,1034.12,804.82
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,1028.01,802.67
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,1013.36,794.94
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,1008.03,794.01
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,980.34,778.11
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,949.23,759.62
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,905.68,730.41
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,859.67,698.83
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,810.29,664.82
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,754.14,624.55
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,679.08,566.93
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,605.22,508.25
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,515.14,434.41
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,429.14,360.62
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,310.96,255.92
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,202.6,142.91
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,70.63,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,9.83,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,20.55,9.92
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,28.82,19.47
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,37.18,27.41
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,42.51,32.49
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,47.9,37.46
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,56.16,44.77
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,60.43,48.38
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,63.32,50.71
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,66.19,52.97
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,91.76,55.84
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,153.46,88.0
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,221.28,140.06
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,284.54,194.8
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,347.1,250.88
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,409.63,306.58
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,470.47,360.29
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,530.65,411.99
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,587.87,459.26
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,643.58,503.94
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,696.24,545.9
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,746.74,585.28
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,792.13,619.59
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,834.66,650.41
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,873.25,678.37
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,908.59,704.01
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,933.18,722.11
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,953.45,737.35
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,972.87,751.78
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,988.45,763.66
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,1004.86,776.69
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,1003.43,777.36
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,999.61,778.12
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,991.83,776.21
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,947.81,746.82
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,893.3,709.57
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,735.32,593.25
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,568.75,463.61
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,510.85,419.35
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,431.18,356.84
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,392.76,327.29
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,354.29,296.98
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,476.33,400.81
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,552.26,463.96
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,462.3,389.53
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,373.94,313.48
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,269.77,220.98
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,176.49,126.23
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,57.67,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,11.41,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,23.72,13.11
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,33.44,23.7
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,43.17,32.9
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,49.4,38.83
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,55.66,44.58
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,61.1,49.37
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,66.44,53.92
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,84.55,69.83
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,98.97,82.31
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,109.89,74.18
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,166.8,100.82
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,228.99,148.72
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,293.03,204.56
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,356.38,262.29
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,420.24,320.49
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,482.82,376.74
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,543.3,430.03
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,601.46,479.26
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,658.31,526.03
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,711.88,569.79
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,763.45,611.03
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,810.55,648.16
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,854.94,681.06
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,894.27,709.88
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,930.4,736.27
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,961.75,759.45
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,989.52,780.11
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,1010.74,796.45
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,1028.03,810.15
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,1004.15,794.21
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,969.9,770.86
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,1003.02,797.03
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,1042.26,827.51
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,952.75,763.58
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,851.11,689.68
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,792.47,648.31
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,743.0,612.59
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,646.6,536.72
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,530.11,443.54
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,528.3,445.92
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,544.46,461.83
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,473.07,402.59
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,386.82,330.11
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,321.8,274.44
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,259.57,219.41
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,182.96,150.19
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,110.95,79.78
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,34.96,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,11.78,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,23.93,13.92
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,31.83,22.54
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,39.89,30.24
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,45.26,35.39
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,54.86,44.21
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,58.78,47.65
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,62.71,50.99
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,65.64,53.46
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,68.53,55.87
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,96.49,59.23
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,167.3,99.03
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,231.99,149.65
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,297.94,208.42
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,363.49,269.49
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,429.21,330.77
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,492.91,389.44
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,555.8,446.0
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,616.24,498.15
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,675.07,547.38
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,729.84,593.25
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,782.27,636.28
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,829.88,673.62
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,874.45,707.24
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,914.49,737.14
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,951.05,764.34
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,976.71,783.38
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,997.79,799.12
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,1017.25,813.78
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,1032.63,825.55
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,1041.44,832.88
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,1046.08,837.35
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,1043.52,836.21
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,1036.87,832.26
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,1034.37,831.83
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,1013.98,818.28
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,985.7,798.73
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,953.98,776.63
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,913.1,747.5
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,869.55,716.09
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,820.15,680.63
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,763.64,638.83
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,693.59,584.12
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,624.16,528.3
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,535.04,455.14
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,449.76,381.91
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,336.45,280.59
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,233.88,177.61
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,108.79,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,12.16,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,24.7,14.93
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,32.17,22.87
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,39.82,30.16
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,45.18,35.25
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,54.75,43.98
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,57.94,46.72
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,61.21,49.44
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,64.18,51.94
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,67.12,54.37
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,101.88,63.12
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,165.52,96.44
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,230.57,146.52
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,296.85,204.09
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,362.08,262.32
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,427.46,319.87
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,491.4,375.12
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,554.59,427.57
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,614.83,474.92
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,673.38,518.77
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,728.14,561.15
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,780.55,600.85
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,828.59,635.48
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,873.61,666.83
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,913.62,695.71
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,950.13,722.25
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,979.89,744.77
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,1005.68,764.71
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,1026.83,780.71
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,1043.86,794.1
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,1052.31,802.31
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,1056.47,807.81
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,1054.71,808.62
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,1048.75,806.76
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,1032.81,798.18
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,1013.02,787.04
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,986.22,772.11
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,968.03,763.25
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,926.64,736.15
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,882.63,706.89
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,828.87,670.83
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,773.58,632.62
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,708.46,584.4
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,638.89,530.96
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,552.25,462.01
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,469.32,392.96
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,356.44,294.88
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,254.16,194.93
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,121.63,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,10.67,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,21.27,12.33
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,36.37,26.65
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,51.3,40.46
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,65.73,53.74
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,80.38,66.97
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,94.2,79.08
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,107.77,90.74
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,112.59,94.69
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,121.61,102.28
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,144.03,114.83
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,179.32,140.73
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,199.48,156.84
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,218.92,172.91
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,218.74,173.64
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,214.83,171.06
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,232.04,184.85
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,249.84,199.0
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,367.62,292.35
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,505.59,399.36
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,537.58,423.97
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,569.02,448.32
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,596.5,469.55
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,622.96,489.84
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,784.54,615.41
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,920.59,715.15
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,951.74,736.06
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,979.38,755.39
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,999.23,769.78
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,1015.11,781.64
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,1024.96,789.52
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,1030.74,794.83
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,1027.89,794.39
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,1020.99,791.38
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,1020.23,793.19
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,1001.79,782.72
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,974.47,766.1
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,943.76,746.99
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,903.53,720.94
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,860.68,692.71
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,811.96,660.36
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,756.49,621.87
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,687.29,571.52
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,618.74,519.53
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,532.67,450.18
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,450.27,380.51
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,340.43,283.48
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,240.77,186.99
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,113.26,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,13.78,0.0
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,29.41,19.39
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,38.57,28.55
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,47.74,37.17
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,63.6,51.64
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,81.72,67.91
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,95.5,80.07
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,109.04,91.83
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,115.28,97.01
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,126.13,106.18
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,144.93,115.65
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,175.54,138.32
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,209.24,162.68
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,254.85,197.55
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,299.26,231.76
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,353.14,274.23
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,390.17,305.1
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,427.15,335.42
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,445.69,350.29
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,452.35,355.37
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,459.88,361.38
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,464.17,364.56
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,483.02,379.38
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,501.49,393.79
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,514.78,404.3
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,527.24,414.22
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,777.97,610.98
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,992.25,766.13
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,1013.39,780.55
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,1030.49,793.85
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,1039.98,802.68
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,1045.27,808.82
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,1043.82,809.48
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,1038.21,807.46
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,886.13,701.26
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,674.79,541.95
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,584.46,474.18
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,471.8,386.54
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,347.34,285.94
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,204.68,167.18
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,165.98,135.86
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,146.12,119.69
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,444.12,377.22
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,649.39,544.12
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,564.92,475.17
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,483.86,407.31
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,374.76,311.34
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,275.34,215.43
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,133.62,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,11.04,0.0
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,22.11,13.34
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,36.23,26.53
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,50.17,39.37
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,64.68,52.62
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,79.07,65.55
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,92.45,77.37
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,105.74,88.93
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,114.48,96.34
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,123.1,103.56
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,145.56,116.16
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,180.52,142.02
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,209.25,163.95
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,239.38,187.67
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,308.41,232.35
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,423.19,318.95
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,484.53,372.69
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,545.18,424.46
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,603.51,472.81
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,660.48,518.58
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,713.54,560.07
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,764.41,598.78
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,811.6,632.03
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,856.07,661.33
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,895.18,688.17
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,930.95,712.61
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,961.75,734.04
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,988.85,753.02
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,1009.35,768.11
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,1025.81,780.67
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,1036.08,789.23
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,1042.18,795.19
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,1040.65,796.17
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,1034.98,794.55
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,1021.69,787.83
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,1004.5,778.55
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,979.64,765.36
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,963.32,758.17
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,924.43,733.24
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,882.79,706.06
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,830.68,671.31
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,776.94,634.43
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,709.56,584.89
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,648.0,538.13
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,565.37,472.88
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,486.01,407.3
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,378.89,314.0
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,281.21,221.24
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,137.19,3.42
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,10.27,0.22
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,20.62,12.28
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,33.29,24.14
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,45.68,35.59
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,59.61,48.32
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,73.41,60.72
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,86.47,72.1
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,99.41,83.14
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,121.32,101.96
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,140.35,117.97
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,165.07,129.91
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,191.86,148.77
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,211.75,164.43
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,230.3,179.66
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,272.5,211.42
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,323.83,250.62
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,325.49,253.73
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,316.71,248.06
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,335.25,262.43
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,353.81,276.48
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,551.66,431.14
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,757.7,585.67
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,805.51,620.38
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,840.31,646.32
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,877.36,672.95
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,911.25,697.37
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,942.23,718.5
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,969.81,737.34
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,988.69,751.29
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,1003.68,762.83
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,1025.62,779.71
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,1028.96,784.06
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,1025.44,784.29
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,1017.85,781.95
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,636.21,508.29
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,174.56,138.19
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,162.36,129.34
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,150.21,119.67
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,136.68,108.85
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,123.22,97.99
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,100.39,79.42
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,77.63,60.62
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,65.36,50.36
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,53.06,39.92
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,41.74,30.25
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,31.34,21.21
