Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,21.73,12.72
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,12.16,4.18
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,6.07,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,15.98,4.88
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,31.12,21.6
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,45.8,35.45
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,60.13,48.73
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,74.25,61.68
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,87.95,73.99
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,98.92,83.5
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,109.55,92.51
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,91.46,76.23
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,81.88,67.53
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,110.87,70.75
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,172.25,104.18
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,235.1,152.81
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,299.46,208.62
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,363.43,265.57
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,428.92,323.16
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,469.78,362.69
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,491.15,383.81
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,504.89,395.79
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,500.32,392.14
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,531.01,416.29
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,561.12,439.47
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,464.65,364.9
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,351.3,275.54
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,357.43,280.93
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,363.34,285.72
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,528.39,416.15
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,704.13,549.22
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,711.24,554.37
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,716.33,559.25
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,824.5,642.92
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,919.73,715.77
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,981.47,760.55
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,1027.98,794.44
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,1011.35,784.7
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,990.89,772.85
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,962.2,756.28
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,937.68,742.78
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,792.69,639.08
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,641.9,525.74
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,692.83,569.99
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,744.4,611.83
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,676.64,560.59
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,609.28,508.68
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,523.49,440.26
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,441.15,370.94
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,338.46,281.28
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,245.25,194.96
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,120.58,34.9
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,8.65,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,20.09,8.66
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,34.26,24.21
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,42.97,32.66
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,51.71,40.83
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,57.34,46.08
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,62.98,51.16
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,66.53,54.14
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,70.1,57.04
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,79.06,64.79
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,82.09,67.25
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,111.98,70.72
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,174.24,104.85
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,237.85,154.46
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,302.9,211.49
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,367.31,269.77
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,433.13,328.88
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,494.86,384.04
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,555.89,437.12
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,613.64,485.27
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,669.79,530.54
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,722.72,573.17
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,773.44,613.07
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,819.53,648.83
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,862.7,680.14
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,901.06,707.22
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,936.08,731.73
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,966.21,752.96
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,992.68,771.6
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,1012.05,785.66
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,1027.39,797.05
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,1034.79,803.41
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,1038.03,807.09
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,1034.06,808.12
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,1040.33,816.47
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,1023.12,808.2
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,1002.05,796.97
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,974.13,780.7
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,942.81,761.72
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,899.77,732.34
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,861.02,705.8
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,806.65,666.6
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,751.04,625.69
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,680.91,571.07
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,611.44,515.61
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,524.64,444.69
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,441.44,373.29
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,332.67,278.02
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,239.24,191.7
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,118.77,45.52
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,9.44,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,21.21,10.36
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,32.85,23.04
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,40.49,30.42
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,48.16,37.56
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,53.23,42.25
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,58.32,46.8
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,66.48,53.86
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,69.77,56.5
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,72.39,58.5
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,74.97,60.43
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,105.7,63.9
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,169.19,98.04
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,239.2,151.93
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,304.11,207.75
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,368.25,264.63
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,432.3,321.05
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,494.36,375.07
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,555.55,426.85
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,613.95,474.41
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,670.64,519.18
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,723.9,560.6
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,774.86,599.27
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,821.43,632.41
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,865.07,661.57
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,903.42,687.49
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,938.34,710.92
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,968.74,730.16
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,995.37,746.83
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,1015.31,760.48
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,1031.17,771.57
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,1039.9,778.08
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,1044.43,782.02
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,1042.23,781.69
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,1035.9,778.83
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,1021.53,771.16
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,1003.31,761.04
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,977.3,747.09
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,959.91,739.06
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,919.56,713.76
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,876.55,686.3
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,824.14,652.18
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,770.15,616.02
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,708.56,572.94
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,642.54,524.79
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,560.15,461.26
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,481.02,397.29
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,378.07,309.96
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,283.88,225.13
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,142.59,65.61
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,9.44,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,21.57,11.1
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,33.58,23.43
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,41.18,30.66
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,48.81,37.67
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,53.83,42.25
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,58.87,46.7
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,62.55,49.75
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,71.62,57.43
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,74.86,59.94
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,78.03,62.35
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,109.15,66.2
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,171.77,99.95
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,235.35,148.04
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,304.22,205.96
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,367.62,261.34
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,431.13,316.37
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,492.43,368.88
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,552.94,419.17
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,610.86,465.12
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,667.13,508.18
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,719.3,547.68
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,769.17,584.37
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,814.71,615.58
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,857.32,642.43
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,895.07,666.47
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,929.46,687.94
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,956.82,704.09
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,980.28,717.66
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,999.24,728.63
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,1014.21,736.99
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,1021.25,738.81
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,1024.18,738.1
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,1021.0,735.75
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,1027.96,739.98
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,1011.09,727.74
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,990.4,713.51
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,854.18,627.51
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,700.82,524.82
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,662.35,500.19
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,622.61,473.17
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,581.38,445.77
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,538.08,416.28
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,571.37,442.08
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,603.61,463.55
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,520.01,403.25
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,439.81,342.83
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,339.54,263.83
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,246.77,186.56
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,123.53,60.81
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,9.91,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,23.84,13.42
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,37.59,27.11
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,51.66,40.08
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,65.46,52.58
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,74.17,60.45
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,80.92,66.39
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,76.46,62.18
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,69.27,55.58
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,89.46,73.02
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,106.62,87.62
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,145.49,104.58
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,198.3,140.79
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,241.15,171.36
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,291.34,211.32
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,344.33,255.85
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,401.93,303.89
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,465.6,355.67
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,540.24,415.98
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,595.91,461.41
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,650.14,504.44
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,700.84,543.64
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,749.44,580.28
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,792.8,612.25
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,833.28,641.23
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,844.96,647.46
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,837.65,640.17
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,815.9,624.21
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,790.07,605.14
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,815.1,624.35
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,837.96,641.64
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,765.85,588.88
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,671.24,519.68
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,703.15,547.28
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,732.85,572.52
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,651.4,511.98
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,545.51,432.84
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,449.09,359.62
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,331.0,267.05
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,293.85,238.36
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,256.67,208.91
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,207.6,168.96
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,143.99,116.3
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,122.21,98.3
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,100.7,80.19
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,79.98,62.73
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,59.13,44.82
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,41.41,29.37
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,22.97,13.26
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,11.42,1.26
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,13.7,5.61
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,22.9,14.49
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,34.75,25.34
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,46.16,35.7
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,58.51,46.8
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,70.74,57.61
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,79.9,65.42
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,89.0,73.03
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,99.35,81.76
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,109.61,90.32
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,138.12,109.05
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,169.25,133.11
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,196.64,153.45
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,234.32,182.21
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,240.71,187.51
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,244.32,190.47
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,241.32,188.28
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,234.34,182.85
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,328.83,256.14
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,438.1,338.67
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,510.52,393.74
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,583.62,449.26
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,570.56,438.81
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,537.93,414.48
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,487.64,377.05
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,414.23,321.63
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,464.88,360.77
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,537.55,414.56
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,538.46,415.5
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,538.28,416.23
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,570.3,441.92
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,601.99,467.15
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,633.13,491.76
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,639.28,498.74
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,551.39,434.34
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,486.91,386.15
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,454.39,362.49
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,421.14,337.82
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,414.31,334.57
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,405.61,329.68
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,364.39,297.41
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,324.25,265.65
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,285.7,235.18
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,247.3,204.12
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,201.66,166.38
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,143.62,117.43
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,101.14,80.36
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,58.92,43.23
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,29.3,13.36
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,15.24,7.05
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,25.21,16.56
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,37.93,28.26
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,50.32,39.57
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,62.94,50.93
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,75.45,62.02
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,58.3,46.53
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,38.27,28.54
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,62.26,49.65
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,84.73,69.13
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,114.95,90.72
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,145.91,115.56
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,172.73,136.5
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,197.43,155.69
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,243.04,190.48
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,294.53,229.81
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,240.8,188.65
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,175.34,137.26
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,155.25,121.27
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,134.25,104.35
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,231.4,181.86
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,330.79,258.59
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,304.18,237.56
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,263.38,205.98
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,336.98,263.31
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,402.16,312.67
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,538.12,415.77
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,682.76,520.29
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,536.99,413.85
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,381.74,297.21
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,409.41,320.28
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,437.69,342.72
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,347.55,273.66
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,235.92,186.38
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,139.14,109.45
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,49.26,35.57
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,62.0,46.37
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,75.05,57.37
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,77.76,59.79
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,80.73,62.48
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,106.21,84.2
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,134.89,108.48
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,114.21,91.28
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,93.79,74.15
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,75.7,59.02
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,57.31,43.32
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,40.78,28.91
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,23.7,13.98
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,13.34,3.4
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.15,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,7.96,1.48
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,10.63,3.94
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,13.31,6.37
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,15.99,8.78
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,14.09,7.04
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,12.2,5.3
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,38.3,28.57
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,64.62,51.73
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,83.05,64.5
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,101.26,79.31
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,110.78,86.95
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,120.41,94.66
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,133.15,104.81
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,146.38,115.38
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,144.23,113.48
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,141.86,111.44
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,161.62,127.4
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,181.99,143.78
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,161.65,127.26
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,140.68,110.23
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,125.18,97.56
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,109.28,84.53
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,148.89,116.95
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,189.77,150.11
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,205.44,162.79
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,221.51,175.83
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,245.16,195.0
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,269.66,214.81
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,263.49,210.13
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,257.18,205.41
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,314.11,251.71
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,351.69,282.32
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,328.73,264.5
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,305.33,246.37
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,267.94,217.01
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,210.42,170.8
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,244.89,200.38
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,259.27,213.4
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,304.64,252.86
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,326.15,272.61
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,285.68,239.31
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,246.0,206.23
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,204.2,171.03
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,163.18,135.65
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,107.42,86.82
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,65.89,49.77
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,34.23,18.71
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,4.72,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,8.26,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,15.93,0.35
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,28.89,19.02
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,41.92,31.52
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,45.95,35.55
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,51.82,40.96
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,64.44,52.28
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,76.94,63.31
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,89.34,74.08
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,101.64,84.62
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,125.08,104.73
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,152.99,128.39
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,175.46,135.97
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,206.91,157.55
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,215.4,166.5
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,217.0,170.54
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,265.43,207.11
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,321.27,249.65
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,330.44,257.78
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,333.02,260.42
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,326.5,255.67
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,316.77,248.15
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,293.07,229.75
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,258.22,202.5
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,409.1,320.99
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,551.96,428.89
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,567.16,439.74
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,581.51,450.8
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,473.83,369.49
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,338.82,265.19
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,336.45,264.2
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,333.73,262.44
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,365.37,287.73
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,398.03,313.57
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,388.67,306.77
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,378.83,299.84
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,364.8,289.77
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,350.31,279.34
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,656.52,522.81
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,889.47,692.63
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,850.2,664.54
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,808.57,637.28
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,756.01,602.73
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,702.36,566.49
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,640.62,521.97
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,579.1,476.2
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,500.06,415.01
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,424.15,353.2
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,331.21,274.29
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,251.38,203.27
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,152.43,105.31
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,30.62,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,9.1,2.16
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,14.44,7.18
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,21.33,13.54
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,28.23,19.88
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,35.54,26.51
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,42.87,33.06
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,89.24,74.22
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,129.76,109.41
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,140.1,118.01
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,150.11,126.3
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,122.23,96.55
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,88.46,68.89
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,145.3,115.23
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,199.01,158.38
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,246.73,195.34
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,300.72,237.49
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,294.82,233.63
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,284.33,225.7
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,345.99,274.27
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,420.03,332.0
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,377.32,298.43
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,333.93,263.88
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,343.13,271.34
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,352.27,278.65
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,638.5,509.72
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,891.89,702.53
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,925.35,725.8
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,940.97,737.54
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,958.52,750.89
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,972.28,761.66
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,980.3,768.82
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,984.43,773.39
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,979.73,771.46
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,980.62,773.76
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,964.4,764.11
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,944.61,751.98
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,892.3,716.6
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,837.72,679.1
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,747.04,612.15
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,650.17,537.13
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,599.6,499.55
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,548.55,460.59
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,483.44,407.75
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,403.85,342.22
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,342.38,290.91
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,283.42,240.17
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,215.79,180.22
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,152.55,123.14
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,77.55,52.64
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
