Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,9.83,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,18.86,5.77
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,31.5,21.52
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,44.18,33.58
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,51.88,40.86
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,62.28,50.29
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,68.15,55.57
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,73.94,60.64
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,77.96,63.91
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,81.91,67.05
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,84.54,69.12
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,87.09,71.12
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,118.93,75.76
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,184.66,114.69
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,244.25,160.86
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,305.26,213.48
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,365.31,266.26
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,427.03,320.05
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,486.5,371.93
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,544.36,421.13
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,599.67,466.08
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,653.42,508.3
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,703.55,547.37
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,751.55,583.82
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,794.76,616.14
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,835.04,644.85
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,871.77,670.27
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,905.37,693.42
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,932.11,712.19
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,955.2,728.56
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,973.65,741.88
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,988.3,752.77
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,1008.81,768.24
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,1009.99,770.62
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,1006.38,770.73
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,998.79,768.29
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,979.05,756.54
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,955.64,742.36
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,936.33,731.08
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,905.81,711.79
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,863.02,683.55
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,818.04,653.38
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,764.87,617.7
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,710.51,580.2
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,640.76,529.71
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,571.79,477.67
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,486.8,409.66
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,412.59,347.7
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,314.79,263.19
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,226.33,184.51
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,125.55,90.41
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,22.32,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,11.02,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,20.99,8.53
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,33.35,23.34
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,45.72,35.14
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,54.66,43.54
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,63.55,51.64
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,76.28,63.07
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,88.09,73.49
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,84.23,69.71
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,81.14,66.62
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,82.0,67.16
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,83.0,67.8
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,137.32,95.13
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,199.56,139.49
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,245.93,169.58
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,307.36,216.97
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,370.06,272.59
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,430.1,326.32
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,489.45,378.97
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,548.25,429.88
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,603.21,475.66
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,655.5,517.94
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,705.91,558.84
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,754.36,597.45
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,795.22,629.41
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,832.33,658.09
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,867.51,685.41
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,899.59,709.43
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,937.09,737.61
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,956.49,752.71
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,990.21,778.1
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,1005.16,789.99
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,1009.04,794.16
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,1008.7,795.49
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,1004.57,793.96
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,996.48,789.71
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,980.49,780.1
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,960.78,767.85
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,939.74,755.84
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,907.58,735.44
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,871.18,710.46
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,832.04,683.1
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,779.38,645.71
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,725.5,606.58
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,660.63,556.53
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,596.1,505.49
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,516.57,440.37
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,440.0,375.11
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,343.94,290.61
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,260.75,214.93
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,162.13,120.37
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,49.93,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,6.29,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,10.23,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,21.21,9.78
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,31.4,21.85
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,41.6,31.66
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,48.61,38.3
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,55.6,44.7
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,60.41,48.95
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,65.19,53.04
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,69.25,56.4
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,73.2,59.59
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,82.17,67.29
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,84.98,69.53
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,119.3,74.39
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,181.48,109.55
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,244.3,158.6
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,308.34,214.34
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,374.3,272.78
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,437.22,328.4
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,497.68,381.72
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,557.22,432.78
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,614.83,480.06
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,671.01,524.67
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,722.96,566.33
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,772.57,605.37
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,818.85,640.29
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,862.34,670.82
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,899.49,698.04
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,933.2,722.89
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,963.25,745.24
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,989.6,765.1
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,1008.39,779.43
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,1023.09,791.08
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,1031.69,798.99
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,1036.09,804.14
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,1033.37,803.38
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,1026.53,799.9
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,1012.22,791.62
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,994.08,780.73
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,968.25,763.72
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,950.79,752.88
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,911.71,726.2
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,869.94,697.43
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,819.91,663.16
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,768.2,626.96
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,706.11,580.9
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,648.91,537.48
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,572.75,478.27
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,499.13,417.91
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,407.71,339.82
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,323.06,264.39
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,213.58,160.68
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,102.79,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,35.73,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,10.23,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.23,10.43
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,31.43,21.74
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,41.6,31.36
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,48.22,37.55
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,54.83,43.51
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,59.64,47.69
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,64.41,51.71
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,68.47,55.01
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,78.41,63.37
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,80.96,65.35
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,83.44,67.27
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,118.1,72.34
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,179.98,106.74
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,242.49,154.11
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,306.19,207.52
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,371.77,263.83
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,433.56,316.64
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,493.1,367.15
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,551.77,415.54
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,608.81,460.42
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,664.83,503.08
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,716.08,542.0
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,765.03,578.35
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,811.14,610.89
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,854.7,639.16
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,891.95,664.21
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,925.8,686.97
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,954.73,706.5
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,979.92,723.65
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,998.43,736.55
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,1012.89,746.99
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,1022.27,754.83
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,1027.52,760.16
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,1025.2,760.22
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,1018.79,757.8
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,1005.26,751.29
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,987.84,742.29
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,963.49,729.6
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,947.38,722.53
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,908.89,698.51
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,867.72,672.46
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,818.59,640.89
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,767.73,607.39
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,702.76,562.71
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,634.48,513.98
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,559.51,457.41
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,486.96,399.25
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,383.93,314.01
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,287.14,231.16
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,163.79,121.83
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,21.52,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,8.65,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,11.41,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,22.13,11.64
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,34.05,24.0
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,44.43,33.77
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,51.65,40.46
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,58.82,46.87
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,63.77,51.24
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,68.67,55.45
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,71.91,58.01
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,75.11,60.48
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,77.69,62.38
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,86.83,69.91
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,120.04,73.96
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,180.19,106.96
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,241.25,152.96
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,303.42,204.85
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,367.58,259.59
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,428.58,311.53
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,488.0,361.7
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,546.58,409.78
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,602.14,453.35
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,656.19,494.36
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,707.25,532.6
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,756.14,568.29
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,800.7,599.01
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,842.52,625.77
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,879.36,648.76
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,912.93,669.31
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,941.69,685.85
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,966.84,699.96
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,985.95,709.99
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,1001.12,717.38
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,1010.3,720.46
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,1015.38,721.07
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,1013.04,721.58
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,1006.68,719.83
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,993.74,714.11
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,976.93,706.09
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,964.46,703.06
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,935.98,689.52
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,899.72,669.36
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,860.65,646.91
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,812.62,618.91
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,762.82,588.73
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,701.77,549.24
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,645.3,511.43
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,571.56,458.82
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,500.11,404.47
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,410.69,331.91
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,327.76,261.38
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,224.4,168.19
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,120.94,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,42.97,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,11.73,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,23.69,13.3
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,33.84,23.82
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,43.94,33.27
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,50.5,39.31
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,57.05,45.13
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,61.79,49.29
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,66.49,53.3
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,70.16,56.23
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,79.85,64.33
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,82.36,66.12
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,84.78,67.84
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,119.26,72.23
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,181.02,106.07
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,243.73,153.24
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,311.56,209.49
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,373.19,262.34
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,435.34,315.23
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,495.28,365.87
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,554.24,414.3
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,611.05,459.05
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,666.28,501.19
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,718.14,540.1
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,767.7,576.33
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,812.1,607.38
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,853.53,634.15
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,890.57,658.02
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,924.23,679.5
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,950.89,696.83
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,973.66,711.71
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,992.42,724.1
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,1007.21,734.07
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,1011.77,737.62
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,1012.22,738.78
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,1009.52,739.55
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,1017.08,747.16
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,997.88,736.6
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,974.95,723.88
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,946.93,709.13
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,915.62,692.02
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,880.25,670.59
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,836.35,642.94
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,784.7,610.48
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,731.72,576.16
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,666.05,531.3
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,600.86,485.16
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,524.19,427.81
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,450.17,369.73
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,356.42,292.46
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,275.38,222.6
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,158.51,119.9
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,22.03,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,12.23,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,24.42,14.31
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,36.1,25.96
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,46.07,35.33
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,51.83,40.67
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,57.67,45.87
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,62.01,49.68
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,66.33,53.36
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,69.37,55.74
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,78.32,63.22
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,80.85,65.05
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,83.3,66.81
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,119.77,73.03
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,182.28,108.08
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,243.79,154.37
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,306.33,206.44
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,369.07,260.28
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,431.09,312.81
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,491.15,362.83
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,548.37,409.26
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,602.89,451.67
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,655.52,491.24
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,668.89,500.19
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,653.47,487.88
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,688.27,513.04
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,721.51,536.27
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,727.56,540.97
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,729.34,542.82
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,774.7,576.17
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,819.45,608.56
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,724.29,542.48
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,620.0,468.7
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,567.63,432.14
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,512.8,392.46
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,442.83,342.3
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,394.18,306.76
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,385.27,301.25
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,375.85,295.16
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,385.15,304.66
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,415.23,329.93
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,330.12,264.02
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,267.72,214.74
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,385.12,313.99
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,491.26,401.63
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,442.44,363.25
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,394.74,325.63
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,438.66,362.78
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,459.56,379.63
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,381.17,313.2
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,307.58,248.78
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,206.22,158.18
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,104.21,16.7
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,35.84,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,12.51,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,25.34,15.3
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,34.25,24.35
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,43.16,32.74
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,49.03,38.17
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,54.91,43.41
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,59.37,47.23
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,63.79,50.91
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,72.06,57.87
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,75.0,60.1
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,77.31,61.89
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,79.54,63.6
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,132.34,86.73
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,198.49,133.46
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,238.99,157.01
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,306.19,207.12
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,359.21,261.32
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,388.96,293.12
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,445.75,337.6
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,511.87,389.09
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,532.19,405.52
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,537.78,409.83
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,648.13,494.25
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,756.94,576.43
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,799.16,606.54
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,837.92,633.23
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,873.84,657.31
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,906.51,679.12
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,933.58,697.64
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,957.01,713.83
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,974.83,725.91
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,988.76,735.57
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,995.39,741.12
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,998.02,744.26
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,994.73,744.54
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,1001.9,752.02
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,934.29,708.35
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,855.36,656.59
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,890.42,682.86
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,910.01,697.39
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,776.17,605.2
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,630.26,498.92
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,653.11,521.7
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,677.09,542.14
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,612.91,495.37
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,549.39,447.52
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,512.18,419.87
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,472.29,388.22
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,387.16,317.81
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,308.01,249.7
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,209.95,162.35
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,112.01,31.02
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,38.79,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,13.13,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,25.46,15.57
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,40.51,29.76
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,55.28,43.32
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,70.27,56.88
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,84.94,69.93
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,97.94,81.26
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,110.66,92.16
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,120.45,100.16
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,134.01,111.3
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,151.46,125.82
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,161.69,134.08
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,187.28,145.8
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,210.71,162.71
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,242.41,180.87
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,304.77,225.47
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,349.62,260.76
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,405.0,305.14
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,426.33,326.49
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,431.56,333.03
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,466.3,360.46
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,501.57,387.79
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,557.15,430.73
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,625.07,482.25
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,657.49,505.96
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,689.16,529.06
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,604.17,464.96
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,504.38,388.42
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,513.3,395.95
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,521.39,402.36
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,671.79,518.66
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,827.7,634.64
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,928.57,710.78
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,993.34,756.18
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,795.41,617.34
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,534.88,419.19
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,396.73,314.42
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,281.37,223.0
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,352.84,282.6
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,445.2,356.92
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,406.13,326.88
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,366.77,296.74
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,366.91,299.64
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,364.14,299.97
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,257.67,212.24
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,128.56,103.56
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,105.54,84.43
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,82.91,65.17
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,62.26,47.28
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,41.43,29.11
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,24.99,14.61
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,9.89,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.11,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,14.42,0.0
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,28.6,18.41
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,38.82,28.41
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,49.07,38.0
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,56.95,45.29
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,62.16,50.02
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,43.68,33.5
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,30.56,21.7
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,77.57,63.21
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,122.81,102.4
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,112.54,93.11
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,119.01,98.42
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,132.51,104.83
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,147.02,116.29
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,86.48,66.27
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,19.21,10.4
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,137.9,107.88
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,253.63,201.11
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,273.91,217.27
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,294.98,234.15
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,215.91,170.93
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,127.16,98.92
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,129.15,100.54
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,131.18,102.16
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,156.78,123.01
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,183.03,144.32
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,314.37,251.08
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,446.13,356.44
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,714.0,575.8
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,930.85,746.1
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,964.72,770.58
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,979.89,781.78
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,988.68,788.63
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,993.51,792.72
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,991.0,791.77
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,984.58,788.1
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,978.0,784.72
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,967.29,778.4
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,941.62,760.79
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,912.63,740.75
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,879.05,717.18
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,842.53,691.23
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,793.4,656.01
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,747.92,623.14
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,684.32,574.2
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,621.09,524.55
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,547.16,463.96
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,475.63,402.99
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,381.7,321.39
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,293.43,242.8
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,195.15,154.22
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,101.78,44.69
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,32.43,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
