Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,52.41,38.23
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,20.63,10.33
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,9.91,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,21.2,11.98
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,34.23,24.54
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,49.17,38.36
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,63.1,51.15
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,77.24,63.77
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,91.18,75.92
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,104.46,87.43
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,115.86,97.12
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,125.44,105.14
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,135.75,113.71
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,152.16,127.45
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,172.91,144.75
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,187.38,143.19
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,225.06,166.74
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,261.12,195.41
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,294.96,223.87
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,307.72,237.21
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,308.45,239.88
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,367.03,284.17
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,438.4,338.19
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,477.23,367.13
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,517.65,396.85
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,559.59,428.2
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,603.71,460.67
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,618.02,469.98
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,628.73,476.52
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,707.13,534.32
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,782.96,589.0
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,778.71,585.91
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,770.3,580.72
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,807.12,608.79
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,842.18,635.18
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,823.01,623.12
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,800.44,609.11
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,791.13,604.82
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,779.01,598.42
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,669.42,520.15
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,559.86,439.53
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,474.27,375.63
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,368.54,294.14
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,335.8,269.72
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,302.91,244.49
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,251.27,203.68
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,200.53,162.76
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,190.38,155.29
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,179.6,147.02
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,150.39,122.86
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,121.83,98.81
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,86.37,68.37
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,61.64,46.78
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,40.06,27.87
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,18.33,8.66
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,9.14,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,8.36,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,23.32,13.87
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,37.53,27.34
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,52.96,41.58
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,68.17,55.45
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,82.13,67.99
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,94.12,78.56
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,109.93,92.29
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,123.6,103.93
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,137.07,115.24
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,150.22,126.16
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,164.24,137.7
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,177.9,148.83
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,192.85,150.04
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,228.51,173.24
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,255.6,194.76
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,280.16,215.2
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,301.48,232.88
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,321.1,248.91
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,344.05,267.05
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,363.26,282.05
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,377.61,292.64
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,391.19,302.44
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,462.89,357.37
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,544.34,418.67
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,547.95,421.82
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,555.19,427.89
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,626.89,482.66
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,692.15,532.01
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,711.25,546.66
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,728.67,560.49
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,729.56,561.49
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,727.93,560.83
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,768.74,591.43
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,792.26,609.72
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,781.55,603.26
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,768.1,595.15
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,746.88,581.25
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,723.39,565.67
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,740.28,582.75
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,750.81,595.07
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,676.01,539.59
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,602.21,484.23
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,565.45,457.88
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,527.16,429.68
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,442.44,364.16
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,379.74,314.35
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,327.38,272.33
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,277.46,231.11
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,226.16,187.4
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,177.47,144.91
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,114.79,90.46
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,66.74,46.9
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,30.1,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,9.13,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,23.01,13.72
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,36.34,26.36
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,51.27,40.11
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,65.11,52.75
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,79.22,65.29
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,93.13,77.38
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,105.03,87.63
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,115.03,96.08
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,124.11,103.63
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,132.95,110.91
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,126.04,104.58
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,124.25,102.72
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,165.2,119.75
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,223.7,160.47
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,265.77,194.7
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,302.41,226.65
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,342.83,259.32
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,385.77,294.11
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,423.09,324.72
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,460.09,354.5
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,535.32,412.34
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,626.63,482.47
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,674.05,518.97
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,719.58,553.49
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,762.06,585.46
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,802.25,615.28
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,741.82,567.6
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,646.39,494.05
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,788.2,603.08
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,918.04,696.9
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,934.84,707.48
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,947.89,716.74
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,953.39,721.05
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,955.01,722.96
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,951.32,721.46
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,943.86,717.58
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,723.08,560.79
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,462.63,362.75
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,442.33,349.7
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,421.09,334.53
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,626.77,498.38
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,784.51,617.27
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,736.85,584.32
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,687.93,551.65
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,628.49,508.72
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,569.33,464.42
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,501.73,413.06
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,431.09,357.35
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,354.69,293.93
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,284.06,233.24
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,204.58,164.15
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,134.66,100.19
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,56.86,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,7.08,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,13.73,0.0
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,29.12,19.08
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,44.08,33.32
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,58.82,47.01
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,73.39,60.35
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,81.66,67.84
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,90.52,75.65
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,69.07,56.4
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,51.4,40.5
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,79.16,64.86
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,105.15,87.22
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,140.11,117.13
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,163.41,136.64
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,109.29,85.36
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,41.56,29.36
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,87.35,67.4
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,131.37,103.3
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,126.21,98.86
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,120.73,94.28
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,100.87,77.96
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,80.44,61.14
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,84.75,64.51
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,89.1,67.87
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,185.75,145.95
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,284.87,223.78
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,197.35,154.66
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,107.65,82.69
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,216.6,170.59
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,344.67,270.42
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,346.23,271.29
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,347.45,272.48
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,313.23,246.07
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,261.22,205.66
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,357.21,281.76
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,439.89,345.65
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,383.71,302.23
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,326.47,258.04
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,398.09,316.28
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,491.2,388.96
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,429.49,341.0
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,346.98,277.26
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,324.75,260.87
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,302.21,243.77
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,254.77,206.05
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,207.95,168.37
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,183.64,148.93
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,159.52,129.31
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,123.08,99.39
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,99.88,80.05
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,77.29,60.66
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,55.06,41.37
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,37.72,26.18
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,19.86,10.35
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,9.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,4.72,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,22.77,13.78
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,35.82,25.98
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,50.75,39.7
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,65.55,53.17
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,78.66,64.92
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,92.53,77.14
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,109.89,92.22
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,126.92,106.8
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,106.02,88.03
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,84.09,68.51
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,108.14,89.19
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,131.47,108.96
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,142.38,112.6
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,154.3,121.81
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,167.58,132.16
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,181.28,142.88
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,158.61,124.33
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,134.03,104.28
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,102.05,78.31
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,68.95,51.27
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,64.37,47.48
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,59.77,43.67
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,82.65,62.34
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,105.69,80.98
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,91.44,69.24
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,77.07,57.47
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,55.59,40.0
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,34.15,22.47
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,81.67,61.37
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,130.16,100.57
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,217.99,170.76
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,329.09,257.21
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,256.53,200.79
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,202.81,158.81
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,133.34,103.55
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,65.74,48.64
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,92.11,70.4
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,119.49,92.84
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,252.39,202.38
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,381.41,305.58
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,336.03,269.84
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,290.89,234.56
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,217.76,175.73
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,133.94,106.73
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,126.14,100.84
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,118.41,94.75
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,99.14,78.86
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,80.05,62.86
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,63.25,48.49
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,46.22,33.74
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,31.51,20.91
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,17.54,8.53
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,8.74,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,6.83,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,16.76,8.74
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,26.74,18.04
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,38.42,28.78
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,49.79,39.15
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,62.08,50.08
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,74.28,60.71
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,97.87,81.28
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,116.45,97.15
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,120.45,100.06
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,119.62,98.82
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,144.52,119.76
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,172.22,142.72
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,189.48,147.1
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,227.73,172.73
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,246.7,188.48
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,266.72,205.84
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,291.88,225.09
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,318.07,245.06
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,365.12,280.58
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,422.9,324.37
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,456.04,350.02
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,492.02,377.69
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,517.95,397.88
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,543.98,418.1
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,571.06,438.59
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,597.11,458.12
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,576.97,443.28
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,562.21,432.27
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,543.45,418.07
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,521.96,401.69
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,548.31,423.31
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,574.57,444.68
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,608.92,472.22
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,663.0,513.71
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,655.18,509.23
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,645.25,503.65
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,798.48,623.63
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,921.86,713.6
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,898.53,698.07
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,871.99,681.48
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,838.88,660.07
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,803.07,636.53
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,758.82,607.58
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,712.89,576.77
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,475.98,392.71
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,218.39,179.56
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,382.02,319.64
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,481.97,402.81
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,407.73,339.8
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,337.98,279.17
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,254.78,206.26
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,181.02,138.53
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,83.95,26.24
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,10.23,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,19.51,6.15
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,31.78,21.79
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,44.03,33.55
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,37.29,27.98
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,30.54,22.07
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,38.24,29.02
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,45.96,35.86
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,58.73,47.19
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,70.78,57.74
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,87.16,71.86
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,103.25,85.52
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,106.82,88.32
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,110.31,91.06
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,133.83,106.0
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,158.41,125.5
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,182.79,144.65
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,208.28,164.64
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,220.12,173.56
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,232.08,182.58
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,213.51,167.85
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,193.24,151.76
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,238.38,187.14
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,287.26,224.76
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,332.99,260.1
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,381.58,297.34
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,422.93,328.47
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,466.71,361.15
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,447.84,346.74
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,426.45,330.59
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,496.86,384.88
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,555.72,429.74
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,557.5,431.38
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,558.08,432.5
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,498.69,388.08
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,416.12,325.64
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,376.0,295.46
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,334.97,264.01
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,359.37,284.43
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,383.73,304.61
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,338.66,269.65
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,293.45,234.34
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,241.86,193.53
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,175.45,139.99
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,154.44,123.44
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,133.6,106.73
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,103.2,81.68
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,73.26,56.69
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,62.14,47.52
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,51.02,38.18
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,220.06,184.22
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,330.45,273.56
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,242.88,196.78
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,169.94,130.48
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,81.54,31.26
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,10.23,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,19.58,7.08
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,30.19,20.48
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,40.88,30.67
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,45.89,35.58
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,52.58,41.81
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,64.85,52.74
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,77.01,63.38
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,93.67,77.91
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,110.11,92.05
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,129.91,108.72
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,142.27,118.73
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,157.76,131.52
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,172.83,143.82
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,195.39,153.02
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,225.87,174.01
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,249.34,191.46
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,272.87,209.54
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,304.77,232.99
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,347.72,265.19
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,394.36,300.34
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,445.71,339.17
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,459.82,349.95
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,467.77,355.63
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,474.61,360.9
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,478.64,363.82
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,505.33,383.88
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,532.49,404.05
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,530.66,402.94
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,526.66,400.37
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,541.1,411.21
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,554.93,421.47
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,589.96,448.59
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,625.03,475.58
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,588.57,449.48
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,549.98,421.85
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,487.23,376.38
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,401.56,312.76
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,372.74,291.75
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,343.38,269.83
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,320.83,253.08
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,297.94,235.9
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,256.28,203.45
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,198.16,157.38
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,170.6,135.76
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,143.31,113.94
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,136.6,109.15
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,129.83,104.17
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,109.5,87.43
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,89.54,70.72
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,234.24,195.09
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,340.28,280.09
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,256.35,206.69
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,180.14,138.26
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,86.4,38.26
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,9.83,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,19.1,7.45
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,30.08,20.44
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,39.8,29.73
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,37.31,27.92
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,39.8,30.33
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,49.44,38.95
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,58.71,47.1
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,78.21,64.27
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,97.24,80.79
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,95.0,78.38
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,92.47,75.76
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,133.73,111.13
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,173.39,144.47
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,187.58,147.54
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,205.66,160.44
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,228.12,177.44
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,251.82,195.69
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,283.36,219.37
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,317.79,245.25
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,297.1,230.22
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,270.31,210.05
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,319.39,247.4
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,372.22,286.81
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,399.04,306.89
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,427.12,327.95
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,425.27,326.56
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,421.82,324.08
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,440.01,338.06
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,458.46,352.12
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,462.97,355.34
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,466.89,358.25
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,461.22,354.39
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,454.64,349.91
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,468.25,361.24
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,502.07,387.27
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,455.78,353.94
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,429.0,335.04
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,362.24,284.24
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,295.05,232.23
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,313.7,248.18
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,332.11,263.64
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,258.65,205.74
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,171.5,135.8
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,164.03,130.67
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,156.57,125.31
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,127.04,101.16
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,97.97,77.09
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,83.26,65.11
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,68.5,52.85
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,241.2,200.54
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,349.13,286.1
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,266.24,214.05
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,192.41,147.98
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,90.39,44.58
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,9.88,1.41
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,20.22,11.95
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,30.6,21.6
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,43.04,33.05
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,55.36,44.3
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,67.92,55.59
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,80.38,66.62
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,97.64,81.73
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,114.67,96.44
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,125.27,105.16
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,135.78,113.69
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,157.09,131.63
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,167.4,140.0
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,177.5,140.57
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,190.34,149.82
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,201.74,158.63
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,220.06,173.14
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,249.96,195.74
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,290.51,226.67
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,330.58,257.35
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,373.27,290.07
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,380.49,295.77
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,384.14,298.62
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,453.0,351.41
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,526.31,406.62
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,522.47,402.49
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,515.13,396.02
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,449.5,347.09
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,387.79,300.22
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,431.61,334.53
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,477.15,369.45
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,525.33,406.26
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,557.48,431.25
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,533.07,413.45
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,507.02,394.57
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,524.37,409.49
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,540.76,423.55
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,601.09,471.56
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,637.51,501.74
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,614.3,486.52
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,589.53,470.3
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,574.98,461.49
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,557.83,450.55
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,525.37,428.22
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,490.8,403.8
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,446.25,369.29
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,402.33,334.57
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,355.78,297.65
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,309.85,260.1
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,258.53,216.31
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,209.56,173.43
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,155.01,125.28
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,104.86,80.17
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,49.59,24.38
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,5.51,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
