Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,9.11,1.08
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,18.29,10.33
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,27.5,18.95
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,38.58,29.2
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,49.28,39.01
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,60.59,49.13
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,71.82,58.98
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,102.01,85.61
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,127.59,107.78
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,128.72,108.16
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,130.75,109.35
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,156.81,131.45
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,177.77,148.92
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,199.57,157.03
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,215.18,168.35
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,242.4,188.88
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,272.14,211.89
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,300.13,233.18
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,338.11,262.57
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,378.11,293.94
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,422.14,328.56
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,450.3,351.18
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,478.41,373.65
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,533.72,417.24
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,592.96,463.67
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,619.59,484.87
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,652.91,510.94
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,769.31,603.31
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,872.0,682.06
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,898.46,701.31
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,921.38,718.57
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,842.83,659.43
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,710.9,556.47
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,711.91,559.32
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,710.68,559.96
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,863.96,680.72
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,963.27,754.27
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,953.03,747.63
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,938.96,739.06
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,917.37,726.2
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,892.44,710.94
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,872.08,697.67
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,837.93,674.16
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,794.99,643.96
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,750.08,611.93
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,699.65,575.15
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,648.05,536.76
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,585.24,488.58
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,526.45,441.15
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,454.73,380.61
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,386.56,320.94
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,304.02,248.19
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,229.9,180.19
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,136.06,79.72
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,38.16,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,10.23,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,19.75,9.21
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,32.96,22.96
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,46.05,35.21
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,60.63,48.61
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,74.91,61.56
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,88.54,73.56
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,101.85,85.02
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,115.68,96.89
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,128.99,108.14
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,142.07,118.82
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,154.65,128.93
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,167.0,138.96
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,172.89,143.45
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,197.44,154.19
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,223.36,170.75
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,256.99,194.75
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,295.7,223.74
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,315.29,240.51
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,330.88,253.65
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,407.58,308.29
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,520.66,393.77
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,549.03,418.32
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,555.28,424.08
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,577.32,441.35
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,592.21,452.73
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,628.04,480.03
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,671.34,512.17
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,700.81,533.92
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,728.84,554.61
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,775.05,589.12
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,820.54,622.84
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,891.79,677.8
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,933.34,708.44
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,940.69,714.56
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,944.23,718.53
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,941.66,718.45
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,949.15,725.47
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,686.81,537.18
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,364.84,287.07
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,347.62,275.61
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,329.95,262.65
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,281.23,224.53
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,232.82,186.13
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,169.81,135.59
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,125.02,98.98
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,123.4,98.16
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,121.87,97.31
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,316.32,264.47
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,469.14,390.16
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,399.92,331.61
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,334.29,275.12
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,250.46,202.67
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,180.59,140.27
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,98.02,58.56
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,11.8,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,22.6,11.7
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,32.84,22.84
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,43.14,32.51
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,52.82,41.5
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,59.86,47.96
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,64.03,51.58
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,68.23,55.1
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,71.74,58.03
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,75.18,60.86
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,76.81,61.95
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,84.98,68.7
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,86.71,69.96
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,88.35,71.16
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,116.25,72.72
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,173.52,102.38
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,231.69,145.79
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,295.51,199.45
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,352.25,248.85
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,409.92,299.11
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,465.98,348.3
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,521.04,395.54
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,573.92,440.01
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,625.11,482.07
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,673.13,521.07
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,718.94,557.7
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,760.57,591.35
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,799.49,622.63
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,834.75,648.94
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,866.93,673.09
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,895.39,694.65
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,920.41,713.88
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,938.79,727.91
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,953.35,739.38
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,961.27,746.27
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,965.25,750.52
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,963.37,750.17
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,957.59,747.2
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,946.15,740.85
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,931.03,731.94
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,908.58,719.11
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,882.82,703.78
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,858.97,688.4
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,821.91,662.96
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,778.87,633.57
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,733.97,602.26
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,679.34,561.58
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,627.59,522.34
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,564.82,472.75
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,503.32,422.59
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,429.08,359.44
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,359.14,298.11
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,278.16,226.73
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,205.64,161.04
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,118.64,74.39
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,28.14,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,11.8,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,22.59,12.05
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,33.47,23.55
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,44.36,33.76
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,51.92,40.88
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,61.82,49.9
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,66.58,54.06
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,71.32,58.05
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,75.0,61.02
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,78.61,63.85
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,79.76,64.51
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,80.96,65.19
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,89.74,72.56
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,91.54,73.88
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,117.88,74.74
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,173.61,103.3
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,230.94,145.92
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,289.12,194.94
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,349.24,246.8
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,405.65,295.88
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,460.8,344.09
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,515.03,390.44
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,567.08,433.07
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,617.59,473.21
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,665.11,511.08
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,710.53,546.58
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,752.23,577.6
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,791.36,606.12
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,825.78,631.03
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,857.17,653.58
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,884.49,673.35
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,908.4,690.83
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,926.54,704.19
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,940.93,715.39
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,950.13,723.16
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,955.44,728.41
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,953.63,729.93
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,947.99,728.93
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,934.96,721.82
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,918.39,712.29
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,906.91,707.14
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,880.31,691.13
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,843.8,666.85
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,804.92,640.62
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,761.01,611.23
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,719.46,583.09
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,662.61,541.69
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,605.82,498.56
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,542.38,449.45
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,480.43,399.83
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,406.98,338.29
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,337.84,278.55
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,254.21,205.98
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,184.44,143.71
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,107.43,68.89
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,20.69,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.29,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.84,12.38
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,31.37,21.53
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,39.94,29.49
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,45.84,35.04
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,51.76,40.42
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,55.96,44.06
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,60.16,47.57
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,68.58,54.68
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,71.94,57.3
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,74.03,58.79
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,76.08,60.22
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,77.88,61.44
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,79.59,62.57
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,117.14,71.82
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,176.13,101.26
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,235.32,144.44
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,294.99,194.1
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,353.96,245.02
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,412.67,295.68
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,469.5,344.54
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,525.29,391.36
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,578.62,434.17
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,630.18,474.24
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,678.1,511.41
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,723.73,545.97
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,765.86,577.51
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,805.23,606.51
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,840.08,630.52
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,871.76,652.3
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,898.38,670.95
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,921.42,687.28
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,939.9,700.63
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,954.54,711.54
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,962.56,718.14
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,966.62,722.26
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,964.83,722.3
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,959.14,719.86
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,947.31,713.67
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,931.82,705.06
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,909.0,692.53
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,882.9,677.67
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,860.81,664.48
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,825.35,641.82
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,781.73,613.67
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,736.22,583.63
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,682.32,546.83
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,631.08,510.91
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,568.27,463.07
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,506.63,414.58
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,433.65,355.31
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,364.78,297.26
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,285.12,228.66
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,213.53,165.26
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,130.48,85.63
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,35.56,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,11.45,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,22.84,12.6
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,32.1,22.25
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,43.5,32.78
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,50.33,39.18
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,57.12,45.35
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,61.36,49.01
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,65.59,52.54
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,69.19,55.53
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,72.7,58.41
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,74.68,59.79
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,82.93,66.57
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,84.71,67.73
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,86.39,68.81
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,113.57,70.67
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,170.93,99.7
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,228.53,141.65
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,291.76,193.67
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,347.51,241.46
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,403.34,289.38
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,458.05,336.29
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,511.84,381.37
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,562.81,422.59
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,612.0,461.28
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,658.79,497.88
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,703.54,532.19
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,743.91,562.76
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,781.73,591.04
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,815.66,615.94
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,846.62,638.21
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,873.62,656.93
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,897.27,673.46
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,914.33,686.0
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,927.69,696.21
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,935.91,703.1
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,940.33,707.58
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,938.62,709.76
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,933.16,709.51
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,919.46,702.61
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,914.67,701.94
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,891.75,689.56
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,865.64,674.87
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,831.84,653.19
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,795.54,629.64
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,751.98,601.07
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,711.01,573.86
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,660.34,537.73
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,608.94,499.41
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,546.64,451.57
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,485.65,403.09
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,415.42,345.24
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,348.94,288.42
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,270.82,220.31
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,197.97,155.4
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,119.33,80.46
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,29.57,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,13.21,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,13.68,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,26.95,16.27
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,37.12,26.93
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,47.35,36.59
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,54.58,43.44
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,64.32,52.35
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,67.55,55.14
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,70.73,57.76
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,80.97,66.69
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,90.59,74.97
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,102.33,84.86
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,114.3,94.85
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,125.55,104.3
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,135.99,113.0
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,132.64,91.01
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,177.14,106.15
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,236.18,150.49
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,300.69,205.59
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,359.26,258.09
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,417.26,310.23
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,472.97,360.35
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,527.71,408.61
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,580.0,453.87
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,630.81,496.85
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,678.47,536.51
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,723.99,573.68
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,765.76,606.18
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,804.97,636.09
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,839.5,662.58
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,870.97,685.95
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,900.15,707.87
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,925.97,727.4
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,902.3,711.79
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,843.53,666.37
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,923.64,732.68
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,971.19,769.74
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,968.77,769.2
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,962.44,766.08
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,880.06,706.11
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,765.77,617.39
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,841.88,682.36
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,892.48,723.91
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,831.09,678.65
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,773.41,636.03
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,665.99,553.47
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,554.56,463.66
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,545.09,459.46
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,537.99,456.27
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,467.25,398.04
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,408.39,348.27
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,345.83,293.88
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,286.72,241.24
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,221.35,182.43
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,162.32,128.59
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,85.7,58.16
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,12.81,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,13.28,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,26.37,15.97
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,35.93,25.92
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,45.57,35.03
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,54.95,43.78
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,61.62,49.92
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,65.77,53.64
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,69.93,57.26
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,73.08,59.9
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,76.17,62.45
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,78.69,64.34
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,87.9,72.09
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,89.54,73.29
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,91.09,74.42
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,117.59,76.08
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,175.85,106.25
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,234.15,150.13
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,293.22,201.03
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,354.33,256.05
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,411.05,308.04
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,466.47,358.51
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,520.92,407.15
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,572.87,452.72
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,623.03,495.73
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,670.1,535.25
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,715.08,572.26
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,756.42,605.86
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,795.19,636.91
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,829.31,663.46
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,860.41,686.75
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,886.19,706.08
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,908.48,722.87
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,925.49,735.84
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,938.75,746.16
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,945.46,751.79
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,948.34,754.75
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,946.04,753.81
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,953.95,760.59
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,940.15,751.64
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,922.74,740.19
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,898.13,724.59
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,870.35,706.56
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,836.47,682.48
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,800.01,656.32
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,760.45,627.39
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,714.31,593.04
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,661.69,553.06
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,608.53,511.02
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,544.83,460.07
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,482.57,408.83
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,410.29,346.91
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,342.07,286.86
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,259.97,214.07
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,190.9,151.57
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,116.24,81.49
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,37.28,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,12.77,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,12.02,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,23.36,13.61
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,37.5,27.31
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,51.13,40.02
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,65.81,53.51
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,80.19,66.54
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,92.89,77.69
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,105.33,88.38
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,119.09,100.21
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,132.36,111.46
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,135.37,113.69
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,142.62,119.61
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,156.53,131.23
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,169.44,141.91
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,197.97,154.71
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,221.76,172.76
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,248.35,185.09
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,298.75,219.03
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,342.61,258.43
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,381.94,293.62
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,436.35,336.44
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,508.34,394.85
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,535.19,419.29
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,547.07,429.68
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,581.8,457.66
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,616.32,484.96
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,647.52,507.85
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,676.27,528.41
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,701.46,548.14
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,725.01,566.59
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,708.6,553.03
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,677.07,528.44
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,723.95,565.91
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,786.31,613.65
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,865.31,676.1
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,928.32,724.24
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,889.93,696.6
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,831.59,652.81
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,721.92,570.4
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,594.81,473.03
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,573.61,458.68
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,550.78,442.49
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,567.4,458.56
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,598.44,485.08
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,650.43,529.42
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,698.91,569.74
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,648.43,532.12
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,597.2,493.08
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,536.04,445.74
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,476.18,397.9
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,406.37,339.56
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,340.31,282.56
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,260.78,213.38
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,194.34,153.97
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,121.03,85.75
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,43.64,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,15.39,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,13.3,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,26.42,16.34
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,36.62,26.64
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,46.83,36.22
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,56.65,45.34
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,63.56,51.68
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,70.0,57.31
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,76.24,62.61
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,101.02,84.3
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,129.83,109.15
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,147.48,123.78
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,158.39,132.46
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,120.8,99.82
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,92.4,75.11
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,124.06,82.72
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,179.39,110.75
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,234.78,151.49
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,291.07,198.87
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,345.39,246.16
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,403.11,296.42
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,457.05,344.0
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,510.07,389.76
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,560.3,432.36
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,608.8,472.5
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,654.32,509.3
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,697.79,543.72
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,700.46,542.61
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,675.08,520.22
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,764.46,591.93
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,838.48,651.0
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,864.46,669.88
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,887.13,686.84
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,870.48,674.01
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,818.64,633.63
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,792.05,615.4
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,761.99,594.44
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,716.07,561.59
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,685.97,539.69
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,687.37,543.23
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,705.28,558.54
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,689.65,549.71
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,671.4,539.01
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,740.58,597.01
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,784.64,633.27
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,746.5,606.12
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,702.07,574.29
