Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,650.22,536.39
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,596.71,495.83
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,530.66,443.64
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,466.86,391.73
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,402.31,337.35
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,340.63,283.68
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,270.42,221.84
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,203.88,162.01
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,131.16,94.08
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,60.46,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,19.97,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,12.77,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,24.78,15.0
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,38.56,28.24
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,52.15,40.8
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,66.36,53.81
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,80.3,66.38
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,92.86,77.35
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,105.17,87.87
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,112.4,93.93
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,122.12,102.09
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,102.26,84.46
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,85.24,69.39
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,86.8,70.53
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,95.82,78.13
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,118.55,78.43
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,173.57,105.83
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,228.78,146.38
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,284.82,193.6
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,339.49,241.42
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,397.23,291.93
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,450.51,339.01
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,502.89,384.28
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,552.84,426.59
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,601.44,466.72
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,647.4,503.68
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,691.38,538.21
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,731.38,569.07
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,769.0,597.56
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,802.52,622.08
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,833.15,643.43
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,851.87,656.61
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,882.16,678.05
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,898.66,689.75
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,911.52,699.12
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,921.82,707.18
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,928.32,712.74
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,925.86,712.23
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,919.7,709.33
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,703.88,552.19
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,450.05,354.99
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,430.94,342.97
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,411.02,329.22
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,276.47,222.68
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,152.07,120.91
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,169.94,136.61
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,202.77,164.4
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,146.89,118.28
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,106.88,84.83
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,92.27,72.95
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,77.61,60.81
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,228.57,191.57
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,345.11,286.82
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,270.58,221.29
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,200.76,159.15
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,128.05,92.25
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,58.11,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,18.77,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,8.74,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,17.55,9.04
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,29.89,20.66
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,41.9,31.72
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,55.8,44.41
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,69.57,56.84
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,82.67,68.47
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,95.69,79.85
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,111.65,93.66
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,127.62,107.3
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,135.0,113.12
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,150.59,125.96
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,165.81,138.57
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,187.46,156.54
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,194.78,151.05
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,224.89,165.27
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,261.16,190.19
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,296.8,217.69
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,338.46,255.76
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,364.5,280.05
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,373.12,289.5
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,368.02,287.1
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,370.21,288.76
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,366.87,285.82
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,525.49,411.27
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,697.22,544.43
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,599.72,467.92
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,438.11,340.21
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,515.5,400.74
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,588.82,456.7
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,435.69,340.63
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,246.29,192.51
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,250.45,196.36
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,254.61,199.85
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,257.56,202.43
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,260.53,205.08
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,373.87,295.85
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,493.41,389.11
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,394.76,312.78
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,315.88,250.75
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,281.15,224.27
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,228.77,183.1
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,181.22,144.77
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,134.39,106.44
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,130.02,103.38
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,125.84,100.43
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,121.18,96.92
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,116.68,93.5
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,100.42,80.17
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,84.18,66.65
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,69.03,53.74
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,53.78,40.56
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,39.87,28.45
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,25.99,16.27
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,16.39,7.42
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,6.83,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,3.54,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,13.35,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,26.56,16.66
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,35.41,25.53
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,46.54,35.85
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,37.89,28.41
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,34.39,25.36
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,41.71,31.92
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,49.06,38.42
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,62.5,50.25
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,75.22,61.32
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,87.78,71.99
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,100.2,82.41
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,108.1,88.98
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,115.94,95.48
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,130.84,102.95
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,146.67,115.19
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,165.47,129.97
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,184.91,145.27
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,193.6,152.05
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,202.37,158.94
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,274.95,215.69
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,357.92,280.01
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,292.09,229.2
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,216.39,169.67
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,312.55,245.77
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,413.75,324.03
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,509.6,398.03
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,616.41,478.83
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,636.03,494.13
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,654.51,509.0
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,640.06,498.03
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,621.79,484.12
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,625.89,487.96
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,611.53,478.19
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,628.46,492.2
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,626.9,492.59
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,571.47,451.09
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,533.53,422.24
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,465.53,369.91
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,376.51,300.31
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,525.49,422.34
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,627.79,506.15
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,518.68,419.87
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,394.57,320.39
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,390.32,319.74
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,383.45,316.61
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,526.01,437.42
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,620.28,517.08
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,560.93,469.79
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,502.49,422.29
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,430.22,361.76
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,362.03,302.79
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,286.45,235.66
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,218.06,173.76
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,135.98,99.6
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,56.46,4.63
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,19.91,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,14.87,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.14,18.89
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,39.55,29.17
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,49.94,38.87
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,57.7,46.12
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,65.42,53.13
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,86.06,71.34
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,105.8,88.43
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,112.86,94.33
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,121.54,101.58
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,139.3,116.38
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,148.88,123.97
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,170.15,141.68
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,181.38,150.73
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,184.63,141.64
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,223.1,161.44
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,238.44,162.3
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,286.61,194.1
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,342.1,242.43
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,397.25,290.54
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,450.6,336.9
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,503.33,381.64
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,553.89,423.62
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,603.29,463.53
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,604.71,465.04
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,584.29,448.59
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,610.08,467.99
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,641.62,490.92
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,665.17,508.76
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,686.91,525.23
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,793.88,607.66
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,880.25,671.99
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,898.18,685.35
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,912.54,696.87
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,920.1,704.07
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,923.95,708.8
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,936.6,721.83
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,930.97,722.17
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,918.97,716.65
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,903.44,708.54
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,880.74,695.88
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,854.89,680.77
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,822.12,659.0
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,791.93,638.94
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,749.77,610.26
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,705.95,579.82
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,653.49,540.26
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,600.65,499.15
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,539.65,451.08
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,479.84,402.57
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,408.19,342.11
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,336.6,280.26
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,262.68,215.53
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,196.63,156.59
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,124.36,91.46
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,49.88,7.83
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,17.02,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,15.57,0.0
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,30.4,20.05
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,41.25,30.7
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,51.97,40.7
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,59.68,47.9
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,67.35,54.86
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,74.99,61.49
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,79.43,65.14
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,82.8,67.76
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,86.09,70.26
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,86.97,70.63
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,87.89,71.04
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,89.39,72.09
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,98.6,79.72
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,117.08,77.51
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,171.58,102.31
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,227.57,141.43
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,284.35,186.98
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,343.34,235.91
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,398.99,282.44
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,453.18,328.19
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,506.43,372.08
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,557.6,412.83
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,607.32,451.3
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,653.64,488.48
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,697.84,523.44
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,738.73,554.43
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,777.11,583.07
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,811.31,609.09
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,842.56,632.05
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,868.59,651.84
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,891.19,669.35
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,909.41,683.29
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,923.97,694.86
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,931.65,701.87
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,935.52,706.42
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,934.69,708.67
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,930.11,708.47
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,918.2,701.96
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,915.12,701.73
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,893.05,687.74
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,867.76,671.6
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,834.26,649.73
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,798.2,626.05
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,756.77,599.02
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,717.74,573.32
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,665.05,535.55
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,611.96,495.72
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,551.26,449.63
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,491.65,402.93
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,421.79,346.36
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,355.57,290.9
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,277.13,223.9
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,211.67,166.35
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,136.89,100.17
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,67.28,17.04
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,21.59,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,14.07,0.0
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,27.93,17.85
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,37.43,27.13
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,46.96,35.96
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,56.15,44.39
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,62.68,50.29
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,67.08,54.04
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,71.43,57.63
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,74.79,60.27
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,78.06,62.78
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,80.14,64.23
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,82.15,65.61
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,90.94,72.77
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,92.65,73.84
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,112.17,73.03
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,168.2,98.82
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,224.44,138.4
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,281.45,184.89
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,338.32,233.35
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,397.13,283.34
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,450.81,329.26
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,503.66,373.43
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,553.92,413.87
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,602.64,451.88
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,648.99,488.21
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,693.41,522.33
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,733.67,552.85
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,771.49,581.15
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,805.23,606.2
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,836.1,627.95
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,860.02,645.18
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,880.43,660.14
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,897.64,674.02
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,911.26,685.64
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,934.51,702.65
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,938.89,706.86
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,936.71,706.57
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,930.77,703.88
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,918.77,697.44
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,903.21,688.64
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,880.19,675.44
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,854.03,660.0
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,821.76,638.88
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,792.06,619.49
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,749.04,591.14
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,704.41,561.18
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,648.42,520.98
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,591.19,478.54
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,535.77,436.19
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,481.33,393.32
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,412.94,338.16
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,348.01,284.04
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,270.19,217.91
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,204.79,160.78
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,132.67,97.32
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,59.07,17.75
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,20.79,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,14.45,0.7
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,28.69,18.73
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,37.87,27.77
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,49.66,38.68
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,55.92,44.47
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,62.15,50.02
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,80.3,65.94
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,101.7,84.38
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,85.44,69.9
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,77.69,62.93
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,80.09,64.68
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,82.4,66.32
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,90.87,73.4
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,92.3,74.39
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,111.51,73.6
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,168.21,99.73
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,225.19,140.06
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,282.96,187.53
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,340.43,237.11
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,397.39,286.44
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,452.59,334.06
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,505.2,378.65
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,555.25,419.57
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,603.66,458.02
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,649.62,494.29
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,693.61,528.27
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,733.09,558.29
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,770.04,585.96
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,804.03,611.14
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,835.23,633.28
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,859.15,650.02
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,894.65,674.77
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,912.66,687.88
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,926.99,698.75
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,935.67,705.93
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,940.54,710.67
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,938.44,710.83
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,932.58,708.56
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,807.89,621.01
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,649.87,504.03
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,768.11,598.48
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,857.63,666.84
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,652.89,515.98
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,424.14,338.05
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,319.96,257.08
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,202.81,162.49
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,150.5,120.09
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,113.75,89.76
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,98.71,77.7
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,83.63,65.37
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,68.98,53.06
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,54.25,40.5
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,40.87,29.0
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,27.52,17.43
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,17.54,8.53
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,7.59,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,3.93,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,14.48,1.16
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,28.8,18.86
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,37.33,27.31
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,48.25,37.44
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,54.21,42.95
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,60.15,48.25
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,77.92,63.84
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,101.63,84.32
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,112.98,93.9
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,126.98,105.66
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,141.19,117.24
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,155.07,128.37
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,166.14,137.29
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,176.91,145.91
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,196.49,153.34
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,224.87,172.66
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,247.51,187.97
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,284.42,215.29
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,309.89,235.33
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,334.91,254.96
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,348.55,266.4
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,362.82,277.89
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,422.92,322.63
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,494.04,375.27
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,524.45,398.05
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,554.82,420.73
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,578.26,437.52
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,601.08,453.7
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,586.42,442.55
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,557.22,421.02
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,565.61,427.62
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,572.64,433.0
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,577.74,437.42
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,581.61,441.01
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,636.0,482.24
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,673.21,511.01
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,661.26,504.44
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,647.38,496.76
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,633.63,488.45
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,617.98,478.71
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,597.26,464.85
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,574.83,449.68
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,550.86,433.58
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,525.0,415.89
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,382.62,306.24
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,248.38,198.98
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,212.9,171.05
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,178.0,142.92
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,155.67,125.14
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,133.59,107.21
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,101.81,80.63
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,80.43,62.46
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,60.24,45.18
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,40.35,28.06
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,25.59,15.04
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,11.42,0.19
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,5.9,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,14.14,1.35
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,28.16,18.27
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,38.81,28.51
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,47.48,36.61
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,52.25,41.12
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,61.24,49.22
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,73.75,60.15
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,86.16,70.79
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,97.84,80.59
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,109.44,90.17
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,130.92,108.05
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,151.97,125.26
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,155.4,127.71
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,166.08,136.29
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,177.92,138.63
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,194.51,150.35
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,212.53,163.86
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,231.15,178.06
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,252.51,194.0
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,274.92,210.73
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,286.52,219.65
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,297.79,228.28
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,357.22,272.59
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,422.29,320.46
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,457.68,346.68
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,495.15,374.42
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,527.99,397.95
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,561.93,422.07
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,577.17,433.57
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,601.26,451.31
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,615.62,461.84
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,615.21,462.21
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,578.39,435.88
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,538.45,407.06
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,541.76,410.79
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,544.06,413.59
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,529.57,403.95
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,513.87,393.46
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,501.91,385.93
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,488.8,377.5
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,455.9,354.38
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,422.38,330.53
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,347.9,273.97
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,293.5,231.88
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,275.77,219.31
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,257.54,206.04
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,202.09,161.5
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,136.96,108.34
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,118.5,93.61
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,100.36,78.83
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,279.69,229.9
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,389.06,316.11
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,313.44,251.51
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,244.49,191.56
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,164.65,121.9
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,91.73,41.84
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,30.96,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,14.54,1.85
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,28.97,18.98
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,39.75,29.32
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,48.43,37.43
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,54.06,42.72
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,59.7,47.84
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,66.76,53.97
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,84.21,69.11
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,91.0,74.83
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,97.73,80.43
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,111.32,91.75
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,124.77,102.78
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,140.05,115.45
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,155.13,127.84
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,144.82,113.19
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,134.19,104.12
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,166.13,129.21
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,199.03,154.77
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,211.74,164.2
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,224.69,173.84
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,265.89,205.38
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,315.92,243.46
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,333.63,256.36
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,351.76,269.59
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,364.22,279.01
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,376.67,288.4
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,360.26,276.07
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,341.71,262.11
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,347.06,266.38
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,352.14,270.39
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,399.11,306.4
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,447.95,343.38
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,452.16,346.82
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,455.9,350.17
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,443.16,341.1
