Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,429.54,331.43
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,487.05,376.75
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,525.34,407.47
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,452.19,352.19
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,358.31,280.56
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,352.58,277.35
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,346.29,273.39
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,264.62,209.44
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,170.77,134.43
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,157.56,124.5
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,144.45,114.39
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,129.32,102.28
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,114.4,90.22
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,99.84,78.57
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,85.25,66.68
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,70.61,54.42
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,55.91,41.92
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,42.55,30.47
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,29.08,18.8
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,19.08,9.92
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,9.12,0.0
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,4.72,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,17.88,3.95
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,29.03,19.16
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,39.02,28.83
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,47.0,36.34
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,49.1,38.4
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,57.9,46.25
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,69.46,56.36
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,80.93,66.21
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,94.62,77.95
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,108.16,89.42
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,122.63,101.37
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,136.96,113.01
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,149.23,122.76
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,161.38,132.3
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,176.4,137.54
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,194.16,150.26
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,210.84,162.28
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,239.99,184.22
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,262.21,200.66
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,285.54,217.94
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,290.67,221.97
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,294.42,224.89
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,351.85,267.36
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,414.4,312.82
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,445.07,335.2
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,477.17,358.68
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,494.05,370.49
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,510.46,381.98
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,507.22,379.69
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,501.7,375.81
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,536.41,401.03
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,571.77,426.26
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,573.44,428.16
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,573.75,429.36
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,571.25,429.0
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,567.41,427.7
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,560.86,424.26
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,553.01,419.91
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,539.15,411.2
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,524.05,401.55
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,496.24,382.9
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,467.52,363.36
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,402.83,314.88
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,320.73,252.18
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,270.42,213.81
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,220.96,175.18
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,198.6,157.88
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,176.27,140.29
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,153.54,122.32
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,121.24,96.11
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,293.52,240.52
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,395.11,320.66
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,320.42,256.93
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,252.14,197.6
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,173.12,128.81
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,101.48,52.35
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,34.63,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,7.08,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,17.2,3.79
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,29.44,19.38
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,37.03,26.88
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,44.66,34.0
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,57.65,45.67
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,66.91,53.81
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,70.96,57.2
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,76.36,61.65
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,72.55,58.02
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,75.31,60.09
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,77.23,61.4
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,79.1,62.66
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,80.73,63.71
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,82.27,64.68
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,106.8,70.48
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,164.11,93.84
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,221.65,132.4
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,279.63,178.14
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,336.26,225.36
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,393.14,273.12
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,444.51,319.35
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,483.9,353.17
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,518.55,380.14
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,549.25,403.26
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,593.3,436.29
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,637.73,469.05
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,669.78,493.22
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,700.81,516.6
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,690.74,509.76
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,666.9,493.31
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,686.12,508.46
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,703.72,522.18
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,712.23,529.18
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,718.55,534.75
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,735.22,547.76
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,735.92,550.0
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,695.04,522.01
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,668.71,503.87
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,654.07,494.9
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,637.52,484.46
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,630.86,481.65
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,621.51,476.86
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,564.6,435.87
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,508.29,394.81
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,507.8,397.79
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,502.81,396.99
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,463.15,367.61
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,423.44,337.79
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,480.92,385.12
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,514.2,412.14
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,448.12,359.87
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,384.87,308.45
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,311.52,247.61
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,244.48,190.25
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,168.14,124.35
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,98.84,52.63
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,33.47,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,3.93,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,15.56,3.08
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,26.86,17.16
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,40.3,29.64
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,53.54,41.66
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,67.76,54.45
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,81.79,66.86
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,95.32,78.46
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,108.65,89.65
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,115.1,94.9
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,126.12,103.99
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,144.68,119.37
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,160.63,132.34
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,170.09,139.77
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,188.43,154.52
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,195.93,151.23
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,229.07,171.38
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,258.47,192.37
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,288.47,215.26
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,276.57,209.45
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,258.97,198.5
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,259.67,199.26
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,262.89,201.78
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,360.85,275.06
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,475.27,358.68
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,491.04,369.88
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,503.24,378.88
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,532.14,399.7
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,561.61,420.61
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,441.37,333.46
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,288.48,219.27
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,356.12,270.59
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,416.0,314.27
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,500.97,377.11
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,573.63,429.96
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,567.66,425.17
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,560.3,420.04
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,470.82,355.55
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,359.74,273.72
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,411.57,314.86
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,482.79,368.76
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,393.96,303.44
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,325.21,252.13
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,268.98,209.49
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,198.02,154.32
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,177.13,138.59
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,156.36,122.58
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,135.93,106.38
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,115.79,90.22
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,96.22,74.61
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,76.68,58.74
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,259.11,212.3
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,377.32,305.63
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,305.49,244.61
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,239.78,187.9
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,166.86,124.55
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,100.36,55.86
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,34.01,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,7.08,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,17.19,4.23
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,29.36,19.43
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,37.34,27.26
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,45.31,34.71
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,42.27,32.25
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,45.2,34.94
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,54.34,42.97
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,63.23,50.63
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,88.76,72.85
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,113.36,93.94
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,123.94,102.49
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,134.43,110.89
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,151.46,124.96
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,168.23,138.69
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,176.62,138.44
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,187.35,145.88
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,200.11,155.23
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,224.19,173.69
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,273.69,210.27
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,323.49,247.23
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,364.1,278.0
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,409.36,312.55
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,444.85,339.32
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,487.51,371.28
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,533.09,406.06
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,582.39,443.46
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,612.2,465.97
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,639.79,486.81
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,625.31,475.27
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,610.76,463.37
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,638.73,484.62
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,666.11,505.14
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,659.93,500.92
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,651.29,495.14
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,598.8,456.79
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,559.85,427.79
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,540.6,415.34
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,520.06,401.69
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,425.95,331.33
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,350.8,273.82
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,309.86,242.82
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,268.71,211.11
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,220.69,173.75
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,190.86,150.35
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,165.23,130.3
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,139.85,110.16
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,120.06,94.27
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,100.38,78.3
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,78.2,60.23
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,56.27,42.07
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,47.13,34.42
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,38.26,26.86
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,169.01,136.55
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,251.86,199.17
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,175.81,132.25
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,107.38,62.09
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,36.65,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,7.08,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,16.84,4.16
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,28.51,18.69
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,35.67,25.78
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,42.85,32.51
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,48.6,37.87
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,54.31,43.05
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,63.73,51.29
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,82.94,68.0
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,101.51,84.04
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,119.78,99.61
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,132.53,110.04
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,145.17,120.24
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,153.34,126.79
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,161.4,133.22
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,179.34,140.95
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,189.47,147.59
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,223.13,172.72
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,260.6,200.89
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,239.27,184.93
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,216.78,167.9
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,248.64,192.51
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,288.24,222.89
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,346.68,267.36
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,409.92,315.11
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,401.03,308.3
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,388.26,298.59
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,497.56,382.39
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,619.47,473.05
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,588.96,449.04
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,542.82,414.12
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,581.51,443.9
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,633.72,482.57
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,604.18,461.09
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,585.03,447.29
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,584.62,447.87
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,582.88,447.42
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,534.66,411.89
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,484.92,374.99
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,480.02,372.78
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,474.07,369.57
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,505.08,395.6
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,552.71,433.39
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,484.64,382.88
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,436.39,346.84
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,351.48,281.3
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,252.77,203.06
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,216.52,174.42
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,180.86,145.65
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,125.3,100.1
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,83.94,65.55
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,70.24,54.12
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,56.5,42.45
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,43.17,31.03
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,29.83,19.49
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,19.84,10.66
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,9.88,1.1
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.11,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,17.85,4.84
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,28.89,18.95
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,38.73,28.41
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,46.6,35.84
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,47.85,37.21
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,55.88,44.45
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,66.79,54.0
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,77.63,63.31
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,106.03,87.95
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,134.06,111.88
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,147.01,122.34
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,159.66,132.44
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,160.64,132.84
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,171.29,141.43
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,173.75,136.35
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,178.01,138.8
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,204.4,159.0
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,222.51,172.66
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,240.66,186.38
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,259.47,200.59
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,256.7,198.6
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,256.06,198.21
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,348.9,269.42
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,457.78,351.78
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,442.41,340.16
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,418.4,321.98
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,512.85,393.98
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,618.75,472.51
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,580.36,442.89
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,525.75,401.49
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,478.17,366.42
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,437.55,335.88
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,515.48,396.37
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,581.08,446.84
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,572.61,440.79
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,562.66,434.06
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,520.66,402.87
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,477.2,370.39
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,461.8,359.76
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,425.75,333.51
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,379.0,298.67
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,332.11,263.11
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,293.01,232.94
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,253.98,202.4
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,232.39,185.77
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,210.71,168.85
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,152.07,121.24
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,109.35,86.01
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,79.46,61.52
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,50.61,37.45
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,42.49,30.62
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,34.39,23.7
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,26.7,17.09
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,19.04,10.42
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,12.54,4.67
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.15,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,11.81,1.37
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,20.62,11.98
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,32.49,22.98
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,44.14,33.65
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,57.03,45.37
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,69.83,56.85
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,82.57,68.1
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,95.24,79.11
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,116.05,97.11
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,138.56,116.36
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,150.43,125.96
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,161.95,135.18
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,173.13,144.28
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,183.98,153.06
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,192.81,152.49
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,208.42,163.39
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,239.1,184.03
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,288.87,220.49
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,323.09,243.36
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,374.4,281.92
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,402.97,309.25
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,415.38,322.03
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,481.48,373.74
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,558.04,433.86
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,616.58,481.63
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,675.4,530.44
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,715.34,562.62
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,752.87,592.51
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,786.4,618.62
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,817.17,641.78
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,838.9,657.89
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,872.19,682.49
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,889.83,695.17
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,903.85,705.38
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,914.89,713.87
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,922.17,719.8
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,921.0,719.17
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,916.12,716.05
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,908.06,711.45
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,896.29,704.31
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,807.16,640.07
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,702.61,560.31
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,673.42,539.93
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,642.26,517.51
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,595.22,483.28
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,547.97,448.25
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,526.8,433.53
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,501.59,415.06
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,453.21,377.32
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,404.94,338.65
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,348.6,291.26
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,295.43,245.42
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,239.63,196.44
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,187.82,150.08
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,131.95,100.26
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,74.36,44.9
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,25.86,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,7.87,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,18.57,5.46
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,29.59,19.63
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,38.1,27.9
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,48.96,37.91
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,48.17,37.47
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,54.51,43.21
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,65.1,52.5
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,75.61,61.55
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,93.35,76.93
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,110.77,91.86
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,136.58,113.88
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,164.45,137.39
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,169.04,140.84
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,170.45,141.63
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,186.59,146.34
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,208.9,163.14
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,212.4,165.77
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,213.15,166.71
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,259.75,202.0
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,311.39,241.19
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,318.1,247.01
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,322.67,250.99
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,357.19,277.73
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,394.29,306.36
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,360.93,280.83
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,322.57,251.14
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,330.49,257.45
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,338.35,263.64
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,381.1,296.97
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,425.76,331.53
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,430.28,335.34
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,434.3,338.94
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,457.11,357.07
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,480.21,375.38
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,378.09,296.79
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,258.27,202.67
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,331.29,261.22
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,390.52,308.24
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,429.66,340.5
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,487.75,387.12
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,563.87,450.23
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,615.59,494.65
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,505.75,408.04
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,381.05,308.18
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,580.63,474.89
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,724.91,591.8
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,676.49,555.69
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,627.09,518.22
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,573.49,476.51
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,517.66,431.81
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,453.17,377.93
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,391.28,324.64
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,320.41,263.0
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,255.27,204.8
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,182.19,139.37
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,117.58,74.33
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,40.22,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,7.87,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,17.51,4.87
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,27.06,17.46
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,34.32,24.58
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,41.59,31.38
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,46.69,36.16
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,51.8,40.79
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,56.24,44.62
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,60.59,48.28
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,68.56,55.16
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,71.47,57.52
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,74.45,59.81
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,77.29,61.96
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,78.63,62.92
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,79.89,63.82
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,99.04,79.95
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,155.37,91.31
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,211.71,129.53
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,268.64,176.29
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,324.36,225.12
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,380.24,274.94
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,435.22,324.36
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,489.34,372.21
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,540.79,416.96
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,590.7,459.41
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,638.27,498.95
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,683.83,536.05
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,692.02,540.72
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,674.33,524.75
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,699.65,544.5
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,723.04,562.5
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,699.39,544.51
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,678.98,528.6
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,672.93,524.4
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,664.32,518.22
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,677.1,529.29
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,688.12,539.06
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,669.96,527.08
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,649.81,513.6
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,646.49,512.87
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,640.95,510.45
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,522.03,417.99
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,424.37,340.03
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,357.3,287.58
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,309.78,249.82
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,263.85,213.41
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,218.58,176.97
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,380.89,315.91
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,510.26,424.52
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,499.8,417.33
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,475.55,398.62
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,407.66,341.06
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,339.03,281.92
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,291.32,239.49
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,248.04,199.27
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,169.9,130.34
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,106.35,68.32
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,35.26,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,8.65,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,18.89,5.74
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,29.62,19.67
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,39.97,29.57
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,48.23,37.29
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,54.19,42.76
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,60.1,48.01
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,63.95,51.27
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,67.79,54.42
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,70.98,57.04
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,74.08,59.56
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,81.99,66.09
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,83.65,67.16
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,93.11,74.92
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,107.83,87.05
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,136.87,111.07
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,194.52,134.59
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,250.59,179.11
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,293.74,216.91
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,295.79,221.94
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,293.68,222.9
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,325.73,247.04
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,360.37,273.03
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,426.19,321.23
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,504.93,378.76
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,538.0,403.73
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,571.8,429.28
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,634.68,474.98
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,700.53,522.01
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,769.09,575.08
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,823.28,617.99
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,853.31,639.73
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,880.21,659.55
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,899.92,674.0
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,916.0,686.13
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,925.26,694.02
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,930.72,699.45
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,930.99,702.08
