Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,927.47,702.26
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,917.19,696.58
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,903.39,688.71
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,883.26,677.47
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,870.65,671.56
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,839.03,651.12
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,804.81,628.75
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,765.09,602.75
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,723.37,574.91
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,676.33,541.61
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,625.15,503.47
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,567.63,461.14
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,510.73,417.8
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,444.83,364.88
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,381.76,312.5
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,310.81,251.97
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,245.65,194.98
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,170.29,129.16
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,109.19,70.06
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,36.36,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,7.87,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,19.93,6.33
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,32.22,21.88
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,41.64,31.02
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,51.09,39.81
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,57.9,46.14
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,67.11,54.43
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,70.34,57.14
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,73.63,59.79
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,76.92,62.5
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,80.13,65.09
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,81.26,65.72
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,89.34,72.36
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,90.85,73.43
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,92.26,74.42
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,98.73,79.59
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,154.29,91.14
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,210.54,128.74
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,272.86,179.04
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,327.49,225.95
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,382.66,274.11
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,436.93,321.97
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,490.25,368.12
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,541.08,410.47
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,590.34,450.33
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,636.96,488.09
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,681.53,523.48
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,721.88,555.06
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,759.68,584.22
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,794.06,610.29
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,825.6,633.03
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,851.65,651.54
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,874.33,667.75
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,892.69,680.53
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,907.43,690.86
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,856.33,654.13
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,770.6,589.38
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,753.16,578.97
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,733.09,566.16
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,723.63,560.61
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,711.57,553.14
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,632.54,494.99
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,573.01,450.32
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,700.61,552.16
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,797.19,625.72
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,757.76,598.8
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,716.35,571.07
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,670.91,538.92
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,621.12,501.89
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,564.61,459.44
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,508.69,416.15
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,444.33,364.11
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,382.59,312.58
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,312.46,253.26
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,247.96,197.05
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,173.24,131.77
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,112.98,73.42
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,48.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,8.65,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,18.54,5.45
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,28.95,19.09
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,38.41,28.25
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,45.96,35.42
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,43.55,33.51
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,47.53,37.15
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,56.8,45.32
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,66.02,53.3
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,76.56,62.43
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,87.01,71.39
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,112.39,93.1
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,136.97,113.77
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,145.16,120.41
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,153.25,126.97
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,177.16,146.64
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,193.06,151.2
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,225.81,175.73
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,262.46,203.53
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,301.56,231.44
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,352.57,270.03
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,382.41,295.4
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,402.34,312.5
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,427.52,333.06
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,452.46,353.17
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,525.39,410.87
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,611.5,478.62
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,688.65,541.8
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,761.46,602.48
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,796.14,629.85
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,827.92,653.65
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,855.81,673.36
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,880.4,690.63
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,899.38,704.75
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,914.68,716.3
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,924.05,723.91
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,929.61,728.92
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,929.52,731.38
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,925.64,731.23
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,914.1,724.42
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,899.06,715.12
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,879.57,702.14
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,867.61,694.86
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,839.7,675.64
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,808.75,654.11
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,770.05,627.72
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,729.27,599.35
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,684.54,566.32
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,638.23,531.0
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,582.22,487.19
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,529.07,444.31
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,463.4,389.04
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,400.48,334.5
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,330.83,272.87
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,266.55,214.62
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,188.81,145.35
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,121.39,80.33
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,52.55,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,7.87,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,18.25,5.24
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,28.99,19.18
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,37.72,27.68
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,44.61,34.2
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,49.61,38.91
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,54.62,43.48
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,57.34,45.79
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,65.09,52.47
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,74.73,60.84
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,88.35,72.61
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,78.21,63.34
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,75.05,60.25
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,76.49,61.31
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,86.98,70.21
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,93.09,75.14
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,149.44,87.13
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,206.05,124.9
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,263.09,171.67
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,319.77,221.66
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,375.81,271.98
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,429.93,320.94
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,483.1,368.29
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,534.34,413.09
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,584.06,455.6
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,630.81,494.85
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,675.53,531.67
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,716.33,564.95
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,754.63,595.79
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,789.54,624.85
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,821.59,650.18
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,849.35,671.35
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,873.8,690.16
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,893.09,705.08
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,908.74,717.44
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,918.44,725.78
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,924.34,731.48
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,925.05,734.28
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,921.96,734.44
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,913.25,729.15
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,900.87,721.26
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,882.35,708.87
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,860.53,694.06
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,832.59,674.62
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,810.89,659.93
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,772.74,632.64
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,732.45,603.44
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,634.99,527.68
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,530.42,443.05
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,537.15,450.69
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,526.15,443.0
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,460.99,387.72
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,398.64,333.44
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,328.29,271.66
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,263.45,213.22
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,186.14,144.07
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,119.46,80.01
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,52.01,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,9.44,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,18.23,5.14
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,29.42,19.53
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,36.64,26.72
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,43.91,33.57
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,48.95,38.32
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,54.0,42.93
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,56.72,45.23
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,64.37,51.84
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,67.41,54.36
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,70.38,56.8
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,71.83,57.76
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,73.28,58.71
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,83.42,67.34
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,85.41,68.86
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,89.98,72.48
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,146.14,84.29
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,203.37,122.34
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,261.02,169.62
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,318.05,220.55
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,374.33,271.98
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,428.93,321.74
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,482.56,369.86
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,534.16,415.29
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,584.24,458.42
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,631.43,498.27
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,676.55,535.61
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,718.36,569.66
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,757.72,601.23
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,793.38,629.08
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,826.15,653.15
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,851.53,671.7
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,873.28,687.62
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,892.2,701.29
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,907.47,712.33
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,919.41,721.3
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,927.54,727.62
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,927.87,728.16
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,924.39,726.1
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,917.33,721.87
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,906.45,715.01
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,887.36,703.63
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,864.95,689.84
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,838.93,672.06
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,809.81,651.95
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,771.64,624.69
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,738.94,601.44
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,693.4,568.07
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,646.46,533.19
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,591.17,490.2
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,535.95,446.07
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,473.92,394.38
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,415.94,344.44
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,346.29,283.99
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,281.77,226.32
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,208.19,160.33
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,144.83,97.5
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,63.19,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,8.65,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,17.84,4.77
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,29.33,19.4
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,36.88,26.86
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,44.45,33.94
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,49.4,38.6
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,54.37,43.11
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,44.87,34.54
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,41.34,31.25
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,86.24,70.68
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,126.71,105.43
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,129.72,107.34
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,132.49,109.12
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,126.16,103.42
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,119.34,97.36
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,160.01,131.13
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,210.63,162.72
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,196.94,133.72
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,259.15,166.85
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,313.33,213.09
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,368.18,260.85
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,422.58,308.68
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,476.02,354.82
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,527.07,398.2
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,576.61,439.33
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,623.32,477.39
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,667.92,513.04
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,709.53,544.78
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,748.68,574.06
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,782.95,599.85
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,814.24,622.18
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,841.62,641.79
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,865.63,659.12
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,884.82,672.62
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,900.36,683.7
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,911.18,691.94
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,918.17,697.71
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,919.19,700.55
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,916.42,700.94
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,908.44,696.53
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,896.78,689.7
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,770.49,600.0
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,599.31,470.04
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,520.85,411.6
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,425.74,338.74
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,606.36,485.99
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,722.68,577.53
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,684.57,549.89
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,637.76,516.31
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,583.68,475.7
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,529.68,433.76
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,468.54,384.22
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,409.26,334.54
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,343.74,278.5
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,281.36,223.48
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,208.46,158.96
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,145.58,97.56
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,63.47,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.36,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,9.12,0.0
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,16.0,7.97
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,25.97,17.18
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,35.91,26.25
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,46.25,35.64
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,56.54,44.85
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,67.43,54.35
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,78.26,63.62
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,108.07,89.38
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,137.41,114.35
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,150.81,125.13
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,163.89,135.52
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,152.31,125.32
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,146.87,120.41
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,168.54,138.03
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,215.6,159.97
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,257.01,190.91
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,285.11,213.79
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,271.34,206.49
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,251.12,193.35
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,244.35,188.34
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,239.43,184.65
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,303.5,233.83
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,376.19,288.91
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,335.69,258.17
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,287.52,221.37
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,335.59,258.39
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,383.51,294.73
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,416.46,319.72
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,450.78,345.69
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,321.79,248.44
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,180.19,138.57
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,328.2,254.88
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,475.17,366.02
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,366.71,283.66
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,241.73,187.18
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,256.95,200.1
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,272.5,213.03
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,169.3,131.82
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,69.61,51.43
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,138.99,108.43
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,212.43,168.15
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,156.19,122.95
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,101.26,78.25
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,94.8,73.37
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,88.37,68.42
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,77.76,59.8
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,67.16,51.12
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,42.89,30.86
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,19.05,10.67
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,15.98,8.06
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,12.92,5.43
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,10.25,3.12
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,7.58,0.78
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,5.3,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.51,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,16.76,3.83
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,25.58,16.17
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,32.2,22.72
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,38.88,28.99
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,43.43,33.19
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,51.97,40.79
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,55.86,44.12
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,59.73,47.34
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,62.65,49.75
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,65.52,52.09
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,67.83,53.81
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,78.22,62.5
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,80.51,64.26
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,82.66,65.91
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,85.48,68.0
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,143.71,81.2
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,202.55,119.02
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,261.87,166.37
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,320.73,217.04
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,379.03,268.09
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,435.38,317.66
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,490.71,365.44
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,543.84,409.56
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,595.44,451.13
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,643.89,490.21
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,690.14,526.74
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,733.31,560.48
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,773.93,591.77
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,810.33,619.02
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,843.71,642.7
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,873.01,663.78
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,898.88,682.55
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,919.48,697.0
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,936.29,708.93
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,947.9,717.96
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,955.57,724.44
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,957.0,726.25
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,954.48,725.52
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,945.87,721.01
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,933.51,714.04
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,914.61,702.75
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,892.22,689.05
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,862.92,670.41
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,830.77,649.61
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,793.17,625.57
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,761.05,605.23
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,713.21,571.62
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,664.07,536.48
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,607.82,494.54
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,551.58,451.21
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,487.93,399.61
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,428.64,349.75
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,357.89,289.55
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,292.22,231.81
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,216.51,165.27
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,151.09,102.34
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,66.56,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,7.87,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,17.61,4.03
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,27.25,17.4
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,33.83,23.93
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,40.48,30.15
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,44.98,34.35
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,53.61,42.08
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,57.44,45.33
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,61.25,48.48
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,64.09,50.71
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,66.88,52.85
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,69.12,54.49
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,79.38,62.99
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,81.61,64.55
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,83.7,65.99
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,85.89,67.52
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,143.79,80.85
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,201.92,117.59
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,260.43,163.66
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,317.48,211.88
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,374.84,261.3
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,431.23,310.25
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,486.55,357.31
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,539.45,400.66
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,590.4,441.14
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,638.36,479.48
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,684.08,515.32
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,726.06,547.9
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,765.14,577.84
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,800.7,604.83
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,833.27,628.17
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,860.37,647.76
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,883.91,665.0
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,903.78,680.89
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,919.96,694.59
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,932.29,704.72
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,940.73,712.31
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,941.78,714.58
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,938.96,714.33
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,931.31,710.84
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,919.89,704.81
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,901.79,694.89
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,880.26,682.56
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,852.91,664.97
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,822.63,645.18
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,793.28,626.91
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,752.77,600.09
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,705.97,567.17
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,657.9,532.49
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,602.51,490.73
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,547.09,447.67
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,486.17,398.65
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,424.99,347.74
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,354.03,287.12
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,288.2,229.12
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,213.6,163.39
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,149.02,101.43
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,66.02,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,8.65,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,18.46,4.29
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,28.1,18.24
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,34.31,24.54
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,40.65,30.53
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,45.19,34.74
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,53.87,42.47
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,57.01,45.13
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,60.19,47.75
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,63.13,50.18
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,66.02,52.54
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,75.55,60.54
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,78.14,62.45
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,80.46,64.12
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,82.64,65.66
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,84.28,66.74
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,143.18,80.42
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,202.62,118.23
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,262.34,165.88
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,322.51,218.05
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,381.08,269.76
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,437.54,319.69
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,492.94,367.86
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,545.54,412.78
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,596.52,455.28
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,644.93,494.78
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,691.13,531.68
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,733.49,565.02
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,773.28,595.86
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,809.28,623.6
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,842.27,647.51
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,871.6,669.16
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,897.53,688.49
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,917.8,703.64
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,934.29,716.26
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,944.26,724.75
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,950.28,730.61
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,951.87,734.34
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,949.56,735.45
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,939.89,730.31
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,926.54,722.64
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,908.03,710.77
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,886.08,696.48
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,856.7,677.0
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,824.51,655.35
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,795.18,636.51
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,754.58,608.91
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,707.16,574.58
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,658.44,538.48
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,475.72,392.7
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,303.98,251.07
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,263.61,218.0
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,224.42,184.86
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,183.88,149.8
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,144.98,115.46
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,105.07,79.85
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,68.18,45.12
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,30.27,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,7.87,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,18.0,3.73
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,28.01,18.07
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,34.17,24.31
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,40.46,30.24
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,44.96,34.47
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,53.59,42.23
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,56.7,44.87
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,59.86,47.46
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,62.76,49.75
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,65.61,51.97
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,67.25,53.1
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,77.03,61.24
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,79.34,62.88
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,81.5,64.41
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,83.11,65.46
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,139.98,78.36
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,198.28,115.0
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,256.93,161.34
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,315.33,211.38
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,372.81,261.54
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,428.79,310.49
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,483.73,357.62
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,535.72,400.67
