Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,585.89,440.98
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,633.63,479.18
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,679.23,514.85
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,721.22,546.26
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,760.6,575.07
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,796.07,601.87
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,828.58,624.95
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,856.36,644.79
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,880.71,662.35
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,899.75,677.65
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,915.05,690.57
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,926.11,700.1
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,933.34,707.22
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,934.47,711.3
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,931.77,712.84
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,923.44,709.13
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,911.44,702.89
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,893.15,693.27
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,871.48,681.18
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,843.2,662.88
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,812.09,642.37
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,783.51,624.35
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,743.72,597.64
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,697.32,565.46
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,649.65,531.34
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,593.99,488.81
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,540.82,446.92
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,477.43,394.7
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,416.32,342.8
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,346.59,282.8
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,281.91,225.5
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,207.25,159.56
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,142.78,98.28
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,64.06,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,18.44,3.62
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,28.04,18.11
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,34.95,25.07
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,41.92,31.63
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,60.01,47.99
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,78.77,64.79
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,89.92,74.5
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,100.74,83.72
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,113.66,94.79
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,126.01,105.23
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,137.48,114.58
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,148.41,123.38
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,153.42,127.25
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,158.31,131.04
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,154.02,126.79
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,192.88,137.65
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,246.71,177.67
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,287.35,211.55
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,319.03,239.52
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,345.24,262.76
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,379.09,290.65
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,404.53,311.59
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,435.33,336.1
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,466.99,361.05
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,454.89,352.25
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,436.67,338.21
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,454.17,351.73
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,471.52,364.98
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,553.35,428.8
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,649.51,502.18
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,673.2,520.45
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,695.76,538.21
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,717.32,554.71
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,726.72,562.58
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,851.24,660.24
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,946.09,730.02
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,946.94,730.91
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,943.89,729.76
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,936.11,725.43
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,924.6,718.58
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,905.85,708.05
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,883.7,695.08
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,855.54,676.39
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,824.42,655.47
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,795.21,635.84
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,754.7,607.56
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,706.61,573.59
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,657.3,537.77
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,601.47,495.68
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,548.22,454.09
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,483.24,401.5
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,420.62,348.94
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,350.31,288.16
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,285.13,230.04
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,208.88,161.95
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,143.09,99.18
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,64.28,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,17.25,2.66
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,26.54,16.89
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,32.4,22.92
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,38.41,28.64
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,55.65,44.21
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,72.46,59.19
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,82.47,67.91
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,92.09,76.11
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,76.02,61.75
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,70.26,56.48
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,72.72,58.33
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,75.08,60.06
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,77.14,61.53
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,79.07,62.88
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,80.5,63.79
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,136.8,76.24
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,196.11,113.62
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,255.53,161.11
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,314.96,212.73
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,373.29,264.38
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,429.05,314.12
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,483.53,361.87
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,535.56,406.53
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,585.81,448.59
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,633.29,487.79
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,678.46,524.35
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,720.33,557.77
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,759.59,588.68
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,795.4,616.41
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,828.17,640.61
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,855.78,661.17
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,879.88,679.32
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,900.29,694.96
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,916.98,708.09
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,929.34,718.28
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,937.82,725.85
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,939.32,729.74
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,936.93,731.0
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,929.59,727.41
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,918.44,721.17
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,900.2,709.35
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,878.53,695.09
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,850.9,676.66
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,820.29,655.95
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,783.29,631.11
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,744.05,604.26
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,697.61,570.49
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,656.46,540.35
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,602.34,498.93
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,548.1,455.81
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,485.01,403.36
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,423.89,350.99
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,357.78,293.44
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,294.57,236.78
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,219.46,169.48
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,154.59,106.92
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,68.56,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,12.55,0.04
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,25.74,16.1
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,32.39,22.8
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,39.12,29.13
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,55.05,43.57
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,75.52,61.91
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,88.9,73.59
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,99.24,82.39
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,115.93,96.75
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,132.26,110.61
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,144.66,120.7
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,156.76,130.41
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,167.79,139.1
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,178.51,147.44
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,186.16,153.15
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,220.31,167.23
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,240.82,182.84
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,265.22,203.37
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,301.22,228.11
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,348.66,262.82
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,379.43,287.82
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,410.44,312.82
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,488.73,371.62
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,593.25,451.94
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,641.95,491.13
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,688.47,527.95
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,730.96,561.29
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,770.77,592.05
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,807.37,620.26
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,840.97,644.81
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,868.68,665.26
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,892.81,683.29
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,913.2,698.82
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,929.86,711.87
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,940.9,721.12
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,948.03,727.78
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,950.37,730.26
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,948.83,730.17
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,940.28,725.61
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,928.02,718.53
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,909.81,708.1
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,888.16,695.24
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,859.82,676.46
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,837.83,662.29
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,799.46,636.93
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,758.81,609.6
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,711.28,575.48
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,662.48,539.61
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,605.69,496.46
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,551.74,454.2
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,487.28,401.58
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,425.04,349.15
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,353.45,287.86
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,287.08,229.38
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,210.22,161.93
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,143.86,99.63
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,64.97,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,13.31,0.0
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,27.17,17.21
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,34.52,24.57
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,41.92,31.51
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,46.72,36.03
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,51.57,40.43
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,59.66,47.5
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,63.44,50.62
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,66.59,53.12
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,69.68,55.52
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,71.53,56.82
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,73.35,58.07
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,83.49,66.45
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,85.57,67.87
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,86.82,68.61
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,140.51,79.74
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,199.23,115.92
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,258.38,162.2
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,317.04,212.19
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,374.84,262.48
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,431.03,311.56
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,486.2,358.89
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,539.05,403.3
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,590.28,445.27
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,638.46,484.05
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,684.49,520.34
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,726.9,552.16
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,766.7,581.38
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,803.01,610.12
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,836.39,635.2
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,866.21,656.57
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,892.69,675.7
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,913.14,690.49
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,929.83,702.84
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,940.91,711.46
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,948.08,717.78
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,949.98,720.3
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,947.98,720.31
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,939.83,716.59
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,927.93,710.37
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,909.65,700.4
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,887.93,688.03
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,859.93,669.81
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,829.01,649.44
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,799.99,631.56
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,759.61,605.02
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,712.49,572.1
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,664.02,537.52
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,608.19,495.64
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,552.37,452.44
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,490.95,402.55
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,429.3,350.93
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,358.6,290.83
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,292.94,233.21
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,216.31,166.07
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,150.05,103.7
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,67.4,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,12.91,0.0
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,26.36,16.55
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,33.29,23.59
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,40.28,30.17
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,46.28,35.7
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,57.78,45.94
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,69.32,56.03
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,80.79,65.87
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,104.61,86.27
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,122.79,101.46
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,135.12,111.42
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,147.17,121.03
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,163.62,134.47
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,179.57,147.38
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,185.05,151.22
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,197.31,152.29
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,226.13,172.92
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,258.17,196.23
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,287.78,217.95
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,313.3,236.78
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,346.64,262.17
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,382.72,289.66
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,411.18,310.97
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,440.53,332.71
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,478.5,361.48
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,519.9,392.63
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,633.55,480.73
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,751.38,571.28
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,786.29,597.18
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,818.25,619.8
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,844.43,638.63
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,867.04,655.07
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,886.44,669.39
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,902.22,681.34
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,912.99,690.36
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,919.99,697.32
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,920.95,700.88
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,918.14,701.98
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,909.42,697.98
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,897.13,691.54
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,878.55,679.76
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,856.69,665.7
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,838.82,654.81
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,807.71,634.25
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,770.09,609.52
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,730.34,582.88
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,683.14,549.29
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,634.8,513.76
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,582.93,474.35
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,528.53,431.93
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,466.85,382.51
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,407.22,333.08
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,338.53,274.72
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,274.81,218.92
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,202.82,155.78
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,140.38,97.04
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,63.44,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,12.51,0.0
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,25.56,15.74
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,32.52,22.79
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,39.52,29.36
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,55.9,44.15
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,75.33,61.47
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,88.57,72.97
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,101.61,84.06
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,106.06,87.5
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,112.17,92.31
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,133.86,110.36
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,156.85,129.2
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,152.52,124.88
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,146.83,119.52
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,172.05,139.98
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,210.94,155.88
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,251.76,185.62
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,278.44,206.93
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,304.77,227.63
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,330.29,247.73
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,371.04,277.96
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,426.83,320.13
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,452.88,340.54
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,476.65,358.69
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,524.55,395.23
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,578.1,435.77
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,665.32,503.25
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,750.56,569.46
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,785.98,596.11
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,818.59,619.8
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,848.17,640.96
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,874.57,660.09
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,895.07,675.14
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,911.95,687.82
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,923.31,697.2
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,930.85,704.09
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,931.84,707.33
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,929.01,708.07
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,921.01,703.94
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,909.32,697.34
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,891.39,686.42
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,870.1,673.16
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,843.27,655.9
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,813.49,636.43
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,785.61,619.43
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,746.41,593.76
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,700.52,562.58
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,653.23,529.6
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,598.73,488.47
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,544.2,446.06
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,484.6,398.19
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,424.55,348.28
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,355.21,288.95
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,290.76,232.05
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,216.61,166.32
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,152.26,105.07
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,68.22,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,13.3,0.0
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,27.1,17.05
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,34.75,24.82
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,42.4,32.03
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,53.23,41.95
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,69.54,56.58
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,82.3,67.74
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,95.0,78.62
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,109.9,91.21
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,126.88,105.39
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,138.26,114.56
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,149.38,123.4
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,158.62,130.54
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,167.6,137.41
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,180.42,147.42
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,200.17,154.43
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,234.23,178.56
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,265.14,200.5
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,286.65,217.81
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,296.41,225.88
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,351.78,265.29
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,434.03,326.53
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,478.65,360.97
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,525.22,396.51
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,558.23,422.31
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,589.68,446.53
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,600.0,454.55
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,607.24,459.94
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,626.21,474.27
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,643.41,487.12
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,655.62,496.8
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,665.92,505.12
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,670.4,509.09
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,672.78,511.58
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,686.19,522.73
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,697.85,532.74
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,686.46,526.31
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,672.94,518.45
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,678.56,524.88
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,699.52,542.08
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,661.18,516.27
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,639.0,502.04
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,598.21,472.56
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,556.63,442.2
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,488.67,391.02
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,405.4,327.08
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,556.51,451.14
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,655.17,531.1
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,600.39,489.54
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,548.23,449.41
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,485.55,398.84
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,424.82,348.15
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,354.39,288.42
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,288.97,231.05
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,213.1,164.42
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,147.46,102.53
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,66.46,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,13.33,0.0
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,27.2,17.13
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,34.51,24.69
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,41.88,31.68
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,42.55,32.49
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,48.8,38.12
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,58.41,46.58
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,67.95,54.83
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,79.14,64.52
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,90.24,74.02
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,100.58,82.6
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,110.85,91.02
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,119.73,98.35
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,128.55,105.58
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,146.75,120.51
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,166.51,130.23
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,173.43,135.3
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,180.3,140.48
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,186.69,145.38
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,193.03,150.28
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,203.98,158.82
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,215.15,167.52
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,236.61,183.93
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,258.73,200.71
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,251.34,194.9
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,243.36,188.68
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,275.7,213.88
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,315.32,244.48
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,298.59,231.58
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,287.49,223.13
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,300.09,233.08
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,326.16,253.35
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,343.68,267.07
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,361.53,281.07
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,352.58,274.49
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,343.06,267.56
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,343.65,269.03
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,344.03,270.35
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,324.88,255.85
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,305.29,240.98
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,301.77,238.93
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,298.01,236.67
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,276.9,220.53
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,255.57,204.12
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,252.04,202.62
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,247.95,200.59
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,202.62,163.77
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,146.51,117.57
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,134.45,108.2
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,122.26,98.48
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,102.5,81.83
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,83.18,65.36
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,204.44,168.11
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,288.45,232.95
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,211.34,164.48
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,144.68,101.47
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,63.54,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,6.45,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,12.93,5.11
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,21.36,13.08
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,29.8,20.85
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,40.19,30.33
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,50.18,39.35
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,60.11,48.1
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,69.99,56.63
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,83.84,68.63
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,97.53,80.34
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,120.22,99.51
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,142.36,117.88
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,156.15,129.15
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,169.79,140.21
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,176.98,145.52
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,200.66,155.75
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,224.55,173.17
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,250.27,192.44
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,285.04,217.88
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,317.32,241.7
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,353.95,269.6
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,394.28,300.46
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,408.38,311.47
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,419.87,320.13
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,452.83,345.31
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,487.55,371.61
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,506.08,385.23
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,524.16,398.48
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,681.81,520.02
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,829.82,630.94
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,856.24,649.11
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,879.17,665.85
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,898.69,680.06
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,914.58,691.89
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,925.0,700.39
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,931.62,706.43
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,932.65,708.21
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,929.9,707.55
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,920.66,702.54
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,920.09,703.72
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,901.14,693.19
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,878.85,680.41
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,848.8,661.01
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,815.92,639.49
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,776.8,614.14
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,735.59,586.96
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,690.62,555.36
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,640.95,518.65
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,584.15,476.08
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,527.81,432.58
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,462.98,380.23
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,400.63,328.28
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,329.01,267.79
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,262.87,210.26
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,186.2,143.67
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,123.84,85.97
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,55.56,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,13.7,0.0
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,27.24,17.01
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,36.1,26.06
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,47.5,36.65
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,53.44,42.29
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,59.38,47.74
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,63.35,51.17
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,77.37,63.4
