Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,92.4,76.44
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,107.25,89.17
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,120.43,100.11
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,133.5,110.82
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,147.71,122.58
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,161.75,134.11
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,162.33,133.94
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,164.52,128.89
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,178.16,139.3
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,192.22,150.1
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,225.06,174.93
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,268.46,207.86
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,276.53,214.2
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,283.79,219.92
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,331.7,256.6
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,383.71,296.13
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,399.96,308.51
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,416.15,320.92
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,470.49,361.73
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,526.28,403.04
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,529.28,405.3
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,530.28,406.28
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,523.12,401.24
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,513.86,394.62
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,532.26,409.26
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,550.26,423.53
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,556.0,428.74
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,560.69,433.31
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,546.06,423.9
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,530.12,413.54
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,502.73,393.6
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,474.3,372.76
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,440.21,347.34
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,386.09,306.37
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,361.0,287.72
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,335.51,268.5
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,313.33,252.21
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,290.83,235.44
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,250.34,203.14
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,210.46,170.94
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,197.65,161.15
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,183.87,150.25
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,156.05,127.0
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,128.84,103.93
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,210.39,171.98
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,266.06,213.68
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,189.15,146.34
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,127.11,88.39
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,56.66,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,12.62,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,25.18,15.21
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,35.68,25.67
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,44.43,33.92
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,50.5,39.66
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,56.54,45.2
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,71.67,58.59
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,96.19,80.01
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,114.57,95.69
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,131.13,109.53
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,101.07,82.96
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,83.66,67.5
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,118.16,96.98
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,160.46,132.62
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,173.55,143.21
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,208.32,156.06
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,243.82,178.44
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,284.93,208.32
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,323.41,239.89
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,360.96,270.94
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,397.12,300.48
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,431.46,328.66
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,495.75,377.86
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,573.69,438.51
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,581.51,445.62
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,564.11,432.01
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,562.73,431.07
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,550.77,421.72
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,525.35,402.63
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,495.14,379.65
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,530.51,407.0
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,566.68,434.55
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,632.49,484.4
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,686.72,525.45
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,670.51,513.56
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,651.89,500.3
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,657.83,506.12
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,661.87,510.49
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,670.09,518.49
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,675.7,524.65
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,721.7,562.15
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,743.23,582.09
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,646.56,509.47
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,534.83,424.78
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,387.78,311.65
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,248.33,199.75
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,220.79,178.31
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,193.37,156.39
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,179.73,146.08
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,165.49,134.97
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,140.01,113.66
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,115.08,92.5
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,89.96,71.01
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,60.23,45.38
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,40.19,27.81
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,20.32,10.12
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,9.9,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,12.26,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,26.13,15.89
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,34.97,25.02
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,43.76,33.32
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,49.49,38.67
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,55.21,43.83
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,61.28,49.14
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,76.66,62.53
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,95.65,78.99
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,114.29,94.94
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,130.57,108.44
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,146.66,121.6
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,157.46,130.35
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,174.62,144.41
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,192.16,158.37
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,210.29,161.59
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,234.32,179.92
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,244.49,188.62
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,281.55,216.16
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,316.97,242.79
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,374.92,280.69
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,475.78,356.21
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,528.47,400.02
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,579.54,441.38
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,610.66,465.74
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,621.33,472.96
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,634.38,483.43
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,643.12,490.32
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,739.09,564.65
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,824.86,629.5
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,756.89,576.73
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,643.84,489.86
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,592.07,452.65
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,548.92,420.5
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,540.86,415.41
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,531.43,409.12
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,589.59,455.07
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,665.78,512.87
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,629.35,486.31
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,591.55,459.18
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,485.87,381.0
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,381.08,301.17
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,340.12,270.14
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,299.22,238.47
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,246.99,197.64
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,181.39,145.13
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,161.46,129.31
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,141.7,113.36
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,109.96,87.38
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,78.87,61.49
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,66.52,51.17
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,54.15,40.66
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,190.79,156.54
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,272.46,219.51
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,199.73,154.78
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,136.75,94.88
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,59.59,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,12.11,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,24.63,14.46
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,31.97,22.27
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,39.38,29.28
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,44.57,34.2
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,49.78,38.99
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,68.53,55.58
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,95.47,79.08
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,110.32,91.81
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,120.3,100.16
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,137.27,114.24
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,153.81,127.72
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,169.53,140.61
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,184.85,153.05
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,187.45,154.47
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,196.18,152.67
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,229.02,172.93
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,276.96,205.29
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,315.02,232.19
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,356.9,263.77
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,395.25,297.44
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,421.25,320.17
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,463.26,353.07
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,508.1,388.06
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,495.26,379.22
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,468.95,359.25
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,521.1,399.13
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,582.07,444.78
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,448.49,345.22
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,286.8,221.17
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,403.06,310.84
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,528.65,403.62
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,517.37,395.53
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,504.33,386.85
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,550.79,423.05
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,597.43,458.8
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,790.83,606.33
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,929.19,705.21
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,832.17,636.99
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,703.22,541.53
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,648.71,504.96
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,611.54,479.47
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,508.46,401.67
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,389.46,309.74
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,298.25,239.22
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,227.39,182.69
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,172.5,138.43
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,134.15,106.97
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,103.54,81.96
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,73.49,56.96
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,62.02,47.36
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,50.55,37.6
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,188.91,155.03
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,273.42,220.33
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,199.87,154.92
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,136.27,94.35
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,59.06,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,12.25,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,26.2,15.59
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,33.83,23.87
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,41.53,31.17
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,37.16,27.6
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,37.48,28.0
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,45.58,35.18
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,53.71,42.25
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,63.47,50.75
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,73.01,58.95
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,85.24,69.29
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,97.34,79.37
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,107.3,87.66
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,117.16,95.82
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,138.23,113.23
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,160.45,125.27
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,174.31,135.83
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,188.6,146.82
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,217.38,169.13
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,240.01,186.55
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,256.42,199.31
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,273.36,212.47
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,339.93,263.16
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,412.08,317.55
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,425.12,327.64
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,437.04,336.9
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,478.16,368.54
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,521.78,401.85
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,563.42,433.71
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,615.45,472.93
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,548.97,422.91
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,471.7,364.29
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,481.1,373.02
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,506.33,393.24
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,473.4,368.87
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,455.52,355.8
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,444.41,348.04
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,432.55,339.68
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,345.35,272.32
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,240.89,189.95
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,244.71,193.73
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,266.6,211.71
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,194.58,154.21
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,141.41,111.14
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,123.83,97.29
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,106.31,83.28
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,98.27,76.89
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,90.27,70.48
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,72.69,56.04
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,55.26,41.53
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,46.74,34.43
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,38.25,27.22
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,188.9,156.26
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,290.12,236.04
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,210.92,164.91
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,142.7,99.35
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,62.4,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,11.87,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,25.35,14.73
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,32.98,23.13
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,40.68,30.51
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,37.11,27.65
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,38.25,28.8
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,46.35,36.01
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,54.48,43.11
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,72.87,59.28
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,90.78,74.83
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,96.79,79.67
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,102.74,84.4
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,111.65,91.81
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,120.48,99.11
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,127.97,105.03
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,136.28,106.54
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,149.13,116.54
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,162.39,126.86
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,166.63,129.79
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,170.86,132.75
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,184.8,143.69
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,199.1,154.88
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,228.48,177.89
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,258.75,201.46
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,255.79,199.08
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,252.41,196.44
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,270.95,210.57
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,289.95,224.94
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,264.58,205.76
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,238.25,185.71
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,255.8,199.7
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,273.67,213.86
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,287.77,225.14
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,317.84,248.88
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,330.75,259.38
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,343.82,270.1
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,290.89,228.85
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,222.4,174.84
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,212.39,167.24
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,202.29,159.47
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,196.94,155.81
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,191.59,152.13
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,173.47,137.7
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,155.38,123.22
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,159.22,127.1
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,163.2,131.12
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,157.15,126.64
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,151.01,122.02
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,175.11,143.49
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,185.01,152.87
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,158.52,130.45
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,132.41,108.03
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,233.91,193.55
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,284.15,230.95
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,210.19,164.18
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,146.14,101.33
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,65.3,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,10.9,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,22.19,12.05
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,29.18,19.76
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,36.25,26.47
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,41.52,31.47
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,46.82,36.34
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,52.11,40.99
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,65.06,52.31
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,72.86,59.03
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,80.61,65.63
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,106.78,88.05
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,132.07,109.32
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,152.24,126.16
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,162.05,134.08
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,176.1,145.58
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,182.57,143.47
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,185.94,145.73
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,188.56,147.66
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,183.13,142.96
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,176.84,137.64
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,200.37,156.2
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,224.59,175.21
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,248.94,194.28
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,273.11,213.16
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,305.97,238.74
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,340.54,265.52
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,349.58,272.52
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,358.59,279.58
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,383.9,299.21
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,410.01,319.36
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,443.43,345.46
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,478.0,372.34
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,481.52,375.25
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,484.38,377.79
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,460.77,359.99
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,435.83,341.16
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,371.89,291.99
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,306.72,241.17
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,254.47,200.51
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,220.7,173.98
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,209.73,165.94
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,198.71,157.75
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,204.07,162.68
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,209.55,167.71
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,156.87,125.14
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,105.48,82.89
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,94.84,74.32
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,84.2,65.66
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,66.69,51.19
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,49.83,37.07
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,42.1,30.53
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,34.39,23.91
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,186.14,153.98
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,291.08,236.65
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,217.33,169.7
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,153.3,105.91
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,67.83,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,10.1,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,20.61,10.62
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,26.88,17.73
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,33.26,23.81
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,41.05,31.04
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,46.05,35.65
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,68.54,55.59
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,98.34,81.65
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,113.28,94.46
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,127.94,106.87
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,139.87,116.55
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,151.51,125.87
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,162.25,134.56
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,178.4,147.78
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,188.48,155.51
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,212.05,162.5
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,234.21,178.68
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,262.38,201.32
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,285.31,218.19
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,319.63,244.29
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,335.33,257.49
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,352.78,271.66
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,369.07,284.0
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,384.87,295.75
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,400.51,307.76
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,415.93,319.51
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,487.41,374.19
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,567.38,434.42
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,588.93,450.49
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,609.61,466.12
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,622.17,476.48
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,633.28,485.87
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,616.93,473.34
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,582.07,447.44
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,581.5,448.6
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,579.47,448.59
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,781.06,605.82
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,915.93,705.53
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,909.03,701.6
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,898.47,696.08
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,881.27,686.59
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,860.74,674.74
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,706.64,561.7
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,513.74,410.55
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,501.3,403.35
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,485.98,393.14
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,361.93,294.37
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,247.06,200.51
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,429.3,354.02
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,541.31,446.36
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,480.95,397.22
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,422.16,348.3
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,355.67,291.24
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,291.97,234.77
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,219.09,169.47
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,155.86,106.26
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,68.62,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,9.71,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,19.85,9.81
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,25.75,16.67
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,34.46,24.79
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,39.49,29.48
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,44.54,34.03
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,69.08,55.62
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,100.27,82.63
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,107.73,88.82
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,119.19,98.41
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,130.07,107.18
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,140.85,115.76
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,159.04,130.72
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,182.49,149.93
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,185.55,151.74
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,210.1,159.95
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,234.71,177.46
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,258.8,196.09
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,280.99,213.93
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,292.18,223.13
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,323.62,247.1
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,353.71,270.1
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,371.21,283.85
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,383.75,293.69
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,361.07,276.79
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,334.22,256.46
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,410.01,314.59
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,497.84,380.64
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,547.04,418.0
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,607.71,463.62
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,746.35,572.28
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,863.55,660.35
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,788.27,605.29
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,662.84,509.28
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,665.83,514.07
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,666.75,516.79
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,642.15,499.61
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,615.82,481.0
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,571.75,449.25
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,545.77,430.59
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,590.12,467.13
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,611.02,486.01
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,749.1,598.18
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,824.89,657.81
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,791.01,635.42
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,754.62,611.31
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,711.42,581.69
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,673.52,555.56
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,620.98,516.38
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,568.01,474.49
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,504.94,422.11
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,443.65,369.56
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,376.0,310.52
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,310.76,251.79
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,230.7,179.66
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,161.54,110.29
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,71.06,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,10.23,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,21.44,10.78
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,28.48,18.95
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,35.63,25.74
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,40.98,30.81
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,46.35,35.75
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,53.75,42.27
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,57.33,45.28
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,60.31,47.78
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,63.26,50.21
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,65.35,51.75
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,75.28,60.09
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,77.7,61.97
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,79.98,63.75
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,81.45,64.7
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,128.28,73.08
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,187.17,108.18
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,246.55,154.75
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,305.72,205.86
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,364.56,258.09
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,421.74,309.41
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,477.97,359.11
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,532.16,405.42
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,584.69,449.09
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,634.32,490.29
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,681.83,528.95
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,726.04,564.37
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,767.67,597.24
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,805.03,625.79
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,839.36,650.73
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,868.58,671.99
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,894.27,690.75
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,915.79,706.1
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,933.57,718.84
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,947.03,728.9
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,956.59,736.34
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,959.01,738.59
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,957.46,738.2
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,951.09,734.85
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,940.88,728.92
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,923.25,717.24
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,902.08,703.15
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,875.37,685.66
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,845.59,665.91
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,809.08,642.12
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,770.18,616.26
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,731.46,589.21
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,683.25,554.47
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,627.52,513.41
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,571.61,469.99
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,507.13,417.5
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,444.45,364.79
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,375.14,305.5
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,308.28,246.47
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,227.89,175.52
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,158.44,106.56
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,69.78,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,10.23,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,21.41,10.53
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,28.83,19.26
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,36.32,26.38
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,41.24,31.07
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,46.21,35.65
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,53.96,42.48
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,57.87,45.77
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,61.16,48.44
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,64.4,51.0
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,66.73,52.74
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,69.0,54.41
