Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,117.62,95.79
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,177.49,145.71
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,184.21,150.46
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,210.79,161.66
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,225.41,172.24
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,237.99,182.29
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,253.55,194.11
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,268.88,205.75
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,289.68,221.74
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,311.28,238.3
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,376.56,286.98
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,454.08,344.58
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,477.43,362.54
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,502.47,381.84
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,627.42,479.03
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,756.53,578.27
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,793.43,605.77
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,827.46,630.12
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,859.15,653.07
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,887.67,673.83
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,836.99,638.76
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,750.0,573.51
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,865.74,664.92
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,950.54,727.48
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,953.42,730.53
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,952.37,731.47
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,946.53,729.18
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,936.88,724.31
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,919.82,715.35
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,899.24,703.89
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,873.0,686.93
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,843.65,667.64
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,807.27,644.01
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,776.59,624.38
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,730.16,591.27
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,682.19,556.51
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,626.76,515.71
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,571.18,472.45
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,506.52,419.52
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,446.24,368.36
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,374.2,306.45
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,307.2,246.89
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,227.56,176.06
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,158.7,106.4
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,69.56,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,9.44,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,19.85,9.1
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,26.55,17.31
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,33.37,23.83
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,41.63,31.51
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,47.08,36.54
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,63.94,51.51
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,91.32,75.52
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,99.82,82.76
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,108.23,89.84
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,129.34,107.66
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,142.88,118.71
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,158.36,131.53
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,173.42,143.89
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,179.88,148.65
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,204.03,152.66
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,233.83,167.86
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,267.95,189.9
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,301.78,210.83
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,363.86,258.2
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,421.66,309.87
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,478.57,359.84
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,533.03,406.66
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,585.92,450.9
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,636.08,491.82
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,684.15,530.03
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,728.9,563.81
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,771.11,594.88
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,809.11,622.91
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,844.09,647.48
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,872.46,667.55
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,897.12,685.1
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,918.76,700.95
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,936.66,714.51
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,949.37,724.61
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,958.16,732.17
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,960.23,735.22
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,958.35,735.67
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,951.13,732.52
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,940.07,726.78
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,922.21,717.01
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,900.87,704.79
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,873.71,687.0
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,843.44,666.92
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,806.3,641.38
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,775.0,620.01
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,728.69,587.11
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,680.85,552.61
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,624.62,511.29
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,568.3,467.64
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,504.14,415.41
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,444.38,365.0
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,372.48,303.68
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,305.64,244.67
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,225.94,174.2
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,157.08,104.17
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,55.21,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,9.83,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,20.63,9.35
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,28.09,18.61
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,35.63,25.83
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,40.98,30.88
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,46.37,35.78
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,64.87,52.13
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,90.63,74.56
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,104.88,86.58
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,119.04,98.32
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,129.57,106.76
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,144.02,118.4
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,156.96,128.88
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,169.58,139.0
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,187.45,153.13
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,214.83,164.15
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,237.67,177.83
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,277.31,205.71
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,300.56,224.94
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,320.31,241.34
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,353.31,266.77
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,388.6,293.91
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,437.1,329.96
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,496.6,374.12
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,507.35,382.86
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,511.64,386.54
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,565.62,426.85
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,621.74,468.21
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,664.51,500.03
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,703.06,528.89
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,685.93,516.86
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,672.65,507.39
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,681.61,515.27
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,688.61,521.69
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,690.75,524.31
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,690.87,525.57
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,686.23,523.62
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,679.41,520.19
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,835.72,640.37
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,936.73,713.83
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,918.58,703.33
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,896.97,691.19
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,869.36,673.75
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,838.75,654.08
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,810.24,636.46
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,769.91,609.94
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,722.18,576.63
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,673.11,541.75
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,616.0,499.81
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,561.77,458.12
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,497.27,406.12
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,434.88,354.19
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,360.99,291.99
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,292.51,232.4
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,212.68,162.62
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,143.75,93.43
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,49.74,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,9.83,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,20.61,8.9
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,28.46,18.82
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,36.4,26.39
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,41.72,31.47
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,47.09,36.43
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,65.2,52.43
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,90.59,74.51
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,105.81,87.35
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,116.52,96.1
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,130.69,107.66
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,144.55,118.79
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,160.87,132.08
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,176.74,144.86
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,190.36,155.41
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,213.41,163.07
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,233.93,177.29
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,253.65,192.0
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,271.54,205.63
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,288.77,218.75
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,291.13,221.12
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,291.09,221.5
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,322.82,245.48
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,356.68,270.9
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,382.83,290.63
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,410.24,311.3
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,422.56,320.77
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,434.66,330.15
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,439.33,333.78
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,443.06,336.72
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,443.15,337.28
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,442.35,337.19
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,438.91,334.99
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,434.67,332.23
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,412.31,315.88
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,388.83,298.63
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,385.41,297.29
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,381.58,295.6
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,362.08,281.28
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,342.05,266.52
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,329.62,258.15
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,316.8,249.41
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,263.48,207.85
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,195.0,153.62
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,162.48,128.03
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,130.35,102.29
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,116.24,91.07
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,102.15,79.74
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,79.9,61.63
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,57.88,43.42
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,48.29,35.39
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,39.03,27.52
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,186.47,152.25
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,283.24,227.1
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,203.63,156.74
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,134.56,86.88
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,46.16,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.11,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,9.88,1.12
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,19.07,10.77
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,28.28,19.32
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,39.18,29.32
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,49.85,39.02
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,61.13,49.02
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,72.33,58.76
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,86.75,71.28
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,101.01,83.5
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,114.89,95.06
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,128.66,106.35
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,149.18,123.48
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,159.7,131.97
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,178.71,147.29
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,205.01,159.02
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,232.87,178.8
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,263.9,201.78
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,283.42,216.38
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,312.52,238.66
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,331.2,253.83
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,352.13,270.41
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,387.63,297.01
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,430.04,328.64
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,451.28,344.78
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,472.13,360.54
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,460.22,351.69
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,437.6,334.79
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,447.94,342.87
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,457.86,350.49
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,458.46,351.17
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,458.11,351.21
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,425.98,327.22
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,391.87,301.64
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,387.49,298.88
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,382.59,295.64
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,374.88,290.28
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,366.7,284.59
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,336.64,261.96
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,306.03,238.78
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,292.62,229.45
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,278.93,219.78
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,262.54,207.5
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,245.93,194.97
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,178.49,141.49
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,129.51,101.91
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,121.29,95.55
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,113.21,89.19
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,90.76,70.95
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,68.44,52.51
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,56.94,42.87
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,45.43,33.08
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,181.16,148.14
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,263.31,211.72
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,183.02,140.82
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,116.04,73.45
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,38.65,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,10.23,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,21.37,8.43
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,29.52,19.68
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,37.73,27.61
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,38.56,28.69
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,44.29,33.91
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,54.27,42.75
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,64.18,51.36
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,86.43,70.74
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,108.06,89.31
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,107.45,88.28
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,106.53,87.02
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,106.45,86.66
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,106.21,86.18
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,142.65,116.6
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,179.79,140.01
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,203.86,157.48
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,241.24,185.52
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,282.36,214.42
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,341.66,258.41
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,346.42,264.66
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,347.31,267.03
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,449.36,342.98
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,587.19,447.26
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,636.93,486.77
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,684.68,524.29
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,728.5,558.35
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,769.83,589.98
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,679.06,519.77
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,530.21,404.68
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,588.54,450.37
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,662.33,505.68
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,650.46,496.58
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,635.78,485.86
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,562.27,431.88
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,501.91,386.62
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,490.35,379.67
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,457.64,356.75
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,377.97,295.99
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,297.67,233.55
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,305.7,240.9
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,313.61,247.97
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,288.49,228.77
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,263.17,209.33
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,231.17,184.57
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,184.44,147.49
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,142.88,113.7
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,102.27,80.16
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,85.36,66.47
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,68.48,52.55
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,57.42,43.28
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,46.36,33.86
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,197.44,161.99
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,292.72,235.56
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,209.98,161.72
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,137.34,85.73
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,47.64,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,9.44,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,19.78,6.75
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,27.23,17.66
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,34.82,25.01
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,40.18,30.16
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,45.59,35.19
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,49.34,38.52
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,60.02,47.88
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,71.28,57.71
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,82.46,67.34
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,101.53,83.6
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,120.23,99.28
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,127.84,105.48
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,135.38,111.59
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,139.62,114.66
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,144.9,113.18
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,177.06,138.35
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,210.64,164.45
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,208.44,162.66
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,205.11,160.05
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,214.9,167.7
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,224.81,175.42
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,239.93,186.9
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,255.47,198.64
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,258.7,201.1
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,261.75,203.45
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,250.48,194.65
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,238.59,185.37
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,278.15,216.84
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,330.08,257.73
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,291.4,227.7
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,262.88,205.54
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,249.83,195.5
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,236.41,185.12
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,245.52,192.59
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,254.79,200.2
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,248.61,195.57
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,242.32,190.89
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,233.31,184.09
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,224.2,177.2
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,214.58,170.2
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,204.89,163.11
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,193.83,154.55
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,182.77,145.96
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,224.14,180.94
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,250.46,203.57
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,198.02,160.5
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,135.13,108.22
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,131.74,106.2
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,138.45,112.47
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,106.89,85.77
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,86.36,68.15
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,204.66,168.86
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,285.86,231.88
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,202.97,157.49
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,129.98,79.9
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,44.7,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,9.05,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.91,5.51
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,26.34,16.84
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,33.9,24.19
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,38.85,28.98
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,43.88,33.67
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,48.88,38.12
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,60.69,48.48
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,72.97,59.2
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,85.13,69.68
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,98.51,80.95
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,111.74,91.94
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,145.49,120.54
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,167.3,138.63
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,162.28,133.7
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,168.73,132.02
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,193.79,150.8
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,230.53,178.85
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,250.17,194.1
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,270.44,209.96
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,335.38,258.28
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,415.58,319.24
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,397.14,306.54
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,363.44,280.96
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,454.74,351.56
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,560.63,432.2
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,660.03,510.68
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,757.28,587.83
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,722.24,557.41
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,644.88,495.62
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,612.3,471.36
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,561.34,432.94
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,766.49,593.53
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,927.53,711.4
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,940.37,720.22
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,949.28,727.49
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,952.53,730.56
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,951.84,731.08
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,945.18,727.6
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,934.65,721.56
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,918.24,711.51
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,898.27,699.04
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,872.58,682.52
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,843.74,663.7
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,807.18,640.7
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,768.18,615.51
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,723.53,584.4
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,677.34,551.52
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,629.71,517.76
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,574.98,475.99
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,511.77,424.61
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,450.22,372.6
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,378.11,310.42
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,310.75,250.1
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,229.29,176.35
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,160.05,95.32
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,57.49,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,8.26,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,17.4,3.86
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,24.16,14.92
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,33.72,24.02
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,38.81,28.93
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,43.97,33.75
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,58.79,46.94
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,83.25,68.42
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,98.55,81.67
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,113.73,94.64
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,129.99,108.19
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,139.32,115.61
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,150.43,124.7
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,161.26,133.51
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,169.15,139.51
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,182.0,142.15
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,206.54,160.52
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,233.13,180.75
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,234.77,182.44
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,234.01,182.22
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,273.08,212.46
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,315.27,245.02
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,362.39,281.24
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,414.17,321.05
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,468.05,362.58
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,529.84,409.93
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,553.7,427.76
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,577.25,445.48
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,713.37,552.58
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,837.88,647.4
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,866.67,667.46
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,891.93,685.69
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,913.46,701.38
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,931.29,714.58
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,944.71,725.24
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,954.2,733.31
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,956.18,735.91
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,954.21,735.92
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,948.22,733.62
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,938.35,728.7
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,920.68,717.63
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,899.48,704.12
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,873.35,687.68
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,844.04,668.81
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,807.89,645.44
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,769.36,619.96
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,724.02,587.91
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,684.01,559.41
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,629.0,519.22
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,573.82,476.4
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,510.88,424.62
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,449.51,372.33
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,377.02,309.6
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,309.27,248.84
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,230.84,177.31
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,157.15,90.39
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,56.46,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,8.26,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,16.01,2.26
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,27.19,17.42
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,38.21,27.92
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,49.18,38.11
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,59.84,47.87
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,70.35,57.2
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,80.47,65.97
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,91.26,75.29
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,101.53,84.03
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,122.02,101.34
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,148.45,123.45
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,153.36,127.19
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,157.94,130.67
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,163.97,135.13
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,184.33,144.22
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,193.72,150.81
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,214.19,166.52
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,224.99,174.65
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,235.4,182.48
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,249.3,193.29
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,263.44,204.25
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,285.08,220.54
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,307.72,237.47
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,339.84,262.04
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,373.84,287.94
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,414.18,318.8
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,457.05,351.43
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,440.92,339.2
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,422.24,325.11
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,430.92,332.17
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,439.29,339.01
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,470.63,363.67
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,519.9,401.46
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,519.0,401.52
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,517.05,401.04
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,579.86,451.57
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,662.03,515.46
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,676.67,528.85
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,688.54,540.6
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,833.97,656.62
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,916.78,719.63
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,889.17,701.47
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,858.44,681.49
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,820.88,657.04
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,780.89,630.43
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,734.88,597.78
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,694.45,568.87
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,638.03,527.65
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,581.45,483.76
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,516.19,429.98
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,452.73,375.82
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,378.9,311.72
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,313.52,252.56
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,230.6,177.06
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,155.19,85.62
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,55.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,7.87,0.0
