Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,16.57,1.5
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,23.75,14.42
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,33.73,23.95
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,38.8,28.89
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,43.97,33.73
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,47.72,37.08
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,51.51,40.34
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,54.71,42.99
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,64.31,51.21
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,67.26,53.49
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,70.09,55.66
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,72.35,57.42
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,74.51,59.09
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,76.14,60.2
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,124.17,69.2
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,184.29,105.28
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,244.92,152.96
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,305.24,205.0
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,365.17,257.94
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,423.75,309.99
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,481.42,360.31
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,536.7,407.63
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,590.46,452.52
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,641.39,494.11
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,690.14,533.06
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,735.77,569.11
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,778.79,602.81
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,817.49,631.52
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,853.08,657.58
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,882.85,679.56
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,908.89,699.01
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,828.87,639.5
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,695.72,536.27
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,699.38,541.03
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,700.87,543.67
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,865.46,671.24
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,976.07,750.52
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,970.28,746.96
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,960.48,741.45
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,943.37,731.99
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,922.61,720.01
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,896.77,703.36
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,867.64,684.3
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,830.53,660.58
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,790.92,634.67
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,744.38,602.12
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,696.24,567.72
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,640.84,527.72
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,591.11,489.97
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,525.77,436.48
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,462.24,382.53
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,388.19,318.47
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,318.97,256.3
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,233.35,178.45
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,159.12,83.12
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,57.74,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,7.47,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,15.75,0.0
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,23.35,14.0
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,33.74,23.94
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,38.83,28.84
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,44.02,33.63
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,61.94,49.53
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,88.97,73.19
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,103.57,85.77
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,113.91,94.48
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,126.42,104.76
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,138.65,114.65
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,152.85,126.09
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,166.68,137.07
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,179.06,146.73
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,198.65,153.37
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,228.1,174.3
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,254.06,193.06
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,280.78,214.05
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,298.78,228.21
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,296.65,227.49
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,290.76,223.53
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,315.92,242.39
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,342.44,262.08
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,369.54,282.7
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,398.02,304.31
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,397.29,303.8
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,395.17,302.28
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,411.01,314.5
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,427.03,326.86
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,416.86,319.47
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,405.35,311.1
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,509.48,391.59
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,601.76,461.97
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,679.49,522.3
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,757.31,582.26
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,884.48,682.25
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,974.93,748.83
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,967.75,745.11
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,956.71,739.35
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,939.09,728.39
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,917.91,714.98
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,889.24,696.47
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,857.54,675.69
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,819.53,650.89
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,787.62,630.33
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,738.81,595.7
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,688.7,559.54
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,630.58,517.08
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,572.52,471.92
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,506.73,418.86
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,440.98,363.92
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,364.17,297.9
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,293.25,234.87
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,205.41,156.16
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,125.31,60.1
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,43.8,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,8.26,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,17.26,0.0
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,25.51,15.64
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,33.87,23.93
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,39.59,29.38
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,45.37,34.68
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,49.46,38.32
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,57.93,45.68
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,61.26,48.4
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,64.57,51.02
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,100.87,82.06
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,140.64,115.38
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,102.54,82.51
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,80.95,63.83
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,82.72,65.03
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,131.14,74.14
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,212.09,140.01
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,272.26,199.41
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,298.82,222.72
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,310.37,233.97
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,341.52,258.04
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,374.52,283.42
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,399.48,302.28
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,424.57,320.99
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,445.8,337.35
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,467.01,353.6
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,622.01,473.44
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,779.84,593.27
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,818.12,621.77
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,853.37,648.27
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,884.19,670.66
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,911.57,690.75
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,934.03,707.2
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,952.73,721.19
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,965.24,731.06
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,973.77,738.35
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,976.47,741.07
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,975.18,741.21
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,968.03,737.8
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,957.02,731.85
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,939.5,722.54
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,918.43,710.78
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,890.34,692.6
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,859.2,672.19
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,830.46,654.16
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,789.7,627.09
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,740.36,593.69
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,689.71,558.55
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,631.29,516.22
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,572.93,471.15
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,505.84,416.6
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,438.48,360.05
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,361.11,293.98
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,289.72,230.91
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,200.97,151.96
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,119.42,51.9
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,41.73,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,8.26,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,16.04,0.0
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,26.62,16.44
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,36.09,25.82
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,42.44,31.94
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,48.84,37.9
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,53.08,41.69
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,57.35,45.35
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,88.04,72.07
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,121.41,100.56
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,133.84,110.62
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,151.06,124.63
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,161.78,133.23
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,172.16,141.49
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,179.27,146.73
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,209.0,158.21
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,241.53,179.45
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,271.94,200.9
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,279.57,210.94
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,272.3,208.45
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,294.21,225.36
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,317.03,242.85
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,359.69,274.71
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,406.7,309.64
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,425.13,323.65
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,443.15,337.35
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,456.67,347.62
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,469.45,357.3
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,480.11,365.54
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,489.97,373.2
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,481.48,367.54
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,483.53,369.63
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,522.19,399.2
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,545.92,417.86
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,555.5,426.16
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,564.2,433.95
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,628.51,484.83
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,672.31,520.66
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,606.81,471.78
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,519.37,406.2
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,506.07,398.47
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,491.43,389.4
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,491.45,391.56
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,508.88,406.78
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,412.75,332.55
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,339.06,274.33
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,261.15,211.87
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,203.05,164.28
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,152.52,122.76
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,94.6,74.28
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,297.27,247.45
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,426.17,351.7
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,349.27,285.19
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,278.49,222.51
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,193.59,146.31
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,114.62,43.68
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,39.82,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,7.87,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,16.4,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,25.46,15.41
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,34.58,24.59
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,40.62,30.45
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,46.72,36.17
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,67.23,54.43
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,88.36,72.93
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,99.98,82.94
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,111.27,92.52
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,128.17,106.61
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,145.44,120.8
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,155.34,128.53
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,164.95,135.96
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,182.08,149.62
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,208.66,160.57
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,236.37,179.98
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,259.49,196.82
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,279.12,212.99
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,287.72,220.37
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,300.74,230.81
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,312.84,240.36
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,359.13,275.0
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,410.49,313.13
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,405.47,309.43
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,397.64,303.56
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,392.04,299.5
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,384.65,293.99
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,414.5,316.72
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,445.57,340.14
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,509.0,387.18
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,562.71,426.52
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,579.75,440.39
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,596.12,454.08
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,549.74,420.06
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,500.78,383.9
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,489.08,376.17
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,455.53,352.17
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,396.23,307.63
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,336.2,261.82
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,354.85,278.18
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,373.02,293.98
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,332.17,262.65
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,291.35,231.12
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,244.62,194.81
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,183.16,145.92
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,160.32,127.74
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,137.73,109.47
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,119.46,94.79
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,101.45,80.08
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,310.77,257.68
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,443.74,363.39
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,366.1,296.79
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,294.5,233.87
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,206.96,155.01
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,124.87,39.34
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,44.33,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,7.08,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,14.74,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,23.84,13.91
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,32.99,23.12
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,39.48,29.28
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,45.99,35.25
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,63.2,50.45
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,86.85,70.97
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,101.78,83.53
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,112.57,92.32
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,132.4,108.64
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,146.64,119.97
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,158.8,129.4
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,170.58,138.42
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,181.73,146.85
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,210.48,155.63
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,243.71,176.82
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,272.71,197.13
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,306.39,223.46
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,339.39,249.31
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,374.22,276.73
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,402.87,299.21
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,444.72,330.09
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,493.66,365.84
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,532.9,395.46
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,574.07,426.39
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,596.7,443.43
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,616.74,458.41
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,638.56,474.9
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,659.2,490.48
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,670.43,498.85
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,679.2,505.49
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,688.24,513.09
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,695.34,519.38
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,697.34,521.92
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,697.26,523.08
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,691.76,521.15
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,684.2,517.84
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,605.95,461.04
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,505.84,387.54
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,488.18,375.89
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,469.45,363.02
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,447.76,348.08
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,424.97,332.18
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,371.54,292.34
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,301.05,238.63
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,274.81,219.27
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,248.43,199.29
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,437.14,354.74
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,558.26,451.33
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,489.16,396.3
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,422.77,342.38
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,345.49,277.67
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,274.42,215.94
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,189.55,140.24
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,109.14,24.59
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,38.01,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,5.9,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,11.44,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,23.49,13.37
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,35.5,25.13
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,44.5,33.58
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,53.44,41.8
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,61.12,48.6
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,71.89,57.93
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,93.16,76.17
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,113.99,93.66
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,125.85,103.24
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,137.61,112.61
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,148.51,121.12
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,164.9,134.07
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,178.97,144.97
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,201.35,153.23
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,221.24,167.49
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,241.09,182.5
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,262.44,198.39
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,284.38,214.75
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,320.12,241.46
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,356.92,269.05
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,383.52,288.68
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,410.91,308.73
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,458.79,344.45
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,510.91,383.07
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,525.58,393.95
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,538.62,403.71
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,551.3,413.31
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,562.71,421.96
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,558.97,419.54
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,553.1,415.61
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,565.94,426.54
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,577.99,436.89
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,548.14,415.58
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,516.23,392.71
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,501.81,383.59
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,486.25,373.49
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,428.2,330.86
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,390.37,302.83
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,369.56,288.33
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,348.26,273.24
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,307.32,241.94
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,266.41,210.31
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,228.31,180.89
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,175.51,139.11
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,165.4,131.54
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,155.14,123.67
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,134.65,107.28
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,114.4,90.81
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,295.21,243.57
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,402.82,329.27
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,327.14,264.5
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,257.77,203.76
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,178.41,131.76
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,101.8,12.11
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,35.16,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,9.44,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,17.28,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,23.21,13.07
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,30.48,20.94
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,36.98,27.14
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,43.5,33.15
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,56.03,44.31
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,75.11,61.01
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,77.72,63.15
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,80.14,65.08
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,113.74,93.77
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,139.07,114.78
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,158.54,130.53
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,169.82,139.25
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,182.06,148.71
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,193.72,149.04
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,213.49,163.52
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,233.78,178.93
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,267.51,203.73
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,305.08,231.6
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,332.29,252.42
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,366.66,278.73
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,416.53,315.79
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,472.67,357.41
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,456.26,345.65
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,428.28,324.9
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,447.79,340.03
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,462.72,351.59
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,489.26,371.36
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,516.09,391.21
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,496.04,376.36
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,457.81,348.35
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,468.11,357.34
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,478.16,365.99
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,504.58,386.1
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,512.27,392.57
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,517.15,397.18
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,521.11,401.21
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,476.77,368.44
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,410.13,318.87
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,388.31,303.86
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,365.96,288.09
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,405.35,320.37
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,421.69,334.88
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,309.96,247.96
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,220.66,176.42
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,209.07,168.03
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,196.98,158.92
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,172.97,139.88
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,149.02,120.51
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,306.37,253.61
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,401.92,329.93
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,326.7,265.15
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,257.79,204.35
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,176.2,129.41
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,97.09,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,33.47,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,5.9,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,11.47,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,21.79,11.65
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,34.03,23.87
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,41.79,31.28
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,49.48,38.43
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,63.94,51.29
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,82.81,67.77
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,94.55,77.89
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,106.23,87.79
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,121.63,100.58
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,136.9,113.05
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,151.08,124.42
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,170.46,140.02
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,174.52,142.68
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,184.57,142.55
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,207.99,159.82
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,233.15,178.73
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,274.59,208.73
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,317.66,240.33
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,363.23,274.47
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,412.93,312.18
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,435.93,330.05
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,456.07,345.3
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,476.68,361.09
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,496.09,375.72
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,531.11,402.05
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,574.86,434.36
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,594.86,449.07
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,613.76,463.07
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,631.71,476.72
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,648.43,489.52
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,669.39,506.62
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,689.18,522.95
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,654.36,497.84
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,597.13,456.77
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,576.32,442.39
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,554.01,426.63
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,501.68,387.97
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,427.0,332.26
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,407.93,319.48
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,388.22,305.86
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,319.12,252.35
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,250.75,198.48
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,202.12,160.57
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,172.26,137.05
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,153.9,122.49
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,135.66,107.84
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,116.99,92.78
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,98.64,77.73
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,294.04,243.87
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,414.84,340.3
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,339.33,274.99
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,270.09,213.66
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,184.86,134.64
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,101.87,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,35.79,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,5.9,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,11.8,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,20.98,10.82
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,29.78,20.24
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,35.94,26.17
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,42.15,31.92
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,50.82,39.68
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,65.8,52.83
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,80.94,66.02
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,95.89,78.85
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,111.74,92.12
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,127.41,105.03
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,149.17,122.9
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,174.69,143.64
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,184.37,150.94
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,203.39,156.14
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,223.46,170.76
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,243.2,186.0
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,271.4,207.06
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,301.84,229.96
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,348.39,264.57
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,405.48,307.67
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,383.5,292.72
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,347.23,265.93
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,386.77,296.14
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,429.2,328.12
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,442.7,338.25
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,455.76,348.13
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,496.47,378.66
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,529.75,403.53
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,502.92,383.37
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,457.15,349.43
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,416.53,319.22
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,373.68,286.96
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,433.31,333.36
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,514.74,394.68
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,429.55,331.58
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,362.99,281.67
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,341.61,266.05
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,319.74,249.76
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,311.12,244.29
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,302.21,238.52
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,267.5,211.71
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,215.01,170.52
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,183.18,145.62
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,151.65,120.48
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,145.91,116.35
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,140.15,112.09
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,121.26,96.81
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,102.61,81.48
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,312.57,260.43
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,441.62,363.5
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,364.56,296.59
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,297.22,235.95
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,209.69,152.08
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,123.53,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,45.27,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
