Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,5.51,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,11.02,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,19.46,9.36
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,27.56,18.27
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,36.31,26.52
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,42.71,32.54
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,40.6,30.73
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,46.74,36.15
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,77.36,63.16
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,106.12,88.12
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,113.3,93.83
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,120.37,99.39
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,119.96,98.5
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,119.3,97.41
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,136.65,111.58
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,155.54,120.9
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,173.4,134.49
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,191.99,148.71
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,215.81,166.47
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,248.39,190.98
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,294.9,225.93
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,346.43,264.6
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,365.06,278.72
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,383.51,292.69
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,438.06,333.74
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,496.2,377.0
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,509.53,386.04
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,521.35,394.09
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,526.42,397.95
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,529.73,400.51
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,536.7,406.16
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,542.49,410.95
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,555.08,421.67
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,566.93,431.91
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,599.0,457.21
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,650.46,495.95
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,540.79,415.49
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,427.43,330.64
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,416.56,323.94
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,405.07,316.26
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,365.71,287.23
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,326.03,257.54
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,280.92,222.71
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,235.93,187.4
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,189.33,150.77
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,160.88,128.23
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,159.25,127.89
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,170.83,138.32
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,137.02,110.71
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,116.9,94.16
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,313.02,261.63
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,432.13,357.01
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,353.74,288.74
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,281.89,224.33
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,195.25,140.23
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,109.16,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,39.47,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,5.51,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,11.02,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,19.78,9.29
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,28.23,18.81
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,34.06,24.53
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,39.97,30.1
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,48.54,37.82
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,63.03,50.61
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,85.51,70.32
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,107.39,89.2
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,119.92,99.54
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,132.35,109.66
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,145.62,120.57
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,158.77,131.27
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,168.07,138.39
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,193.09,149.83
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,224.29,172.12
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,253.65,193.45
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,282.41,215.42
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,312.7,238.7
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,337.89,258.71
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,363.15,278.6
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,417.48,319.39
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,479.8,366.0
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,515.75,393.32
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,552.66,421.23
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,578.39,441.1
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,603.77,460.68
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,610.15,465.08
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,613.01,466.82
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,772.6,589.85
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,907.43,687.67
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,928.6,702.09
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,946.0,714.98
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,958.54,724.71
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,967.14,731.92
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,969.49,736.12
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,967.89,737.81
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,960.38,734.51
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,949.04,728.7
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,776.99,608.15
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,557.86,441.11
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,494.66,395.24
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,452.57,363.73
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,380.35,307.69
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,291.98,237.58
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,239.65,195.37
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,188.71,153.48
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,165.41,134.8
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,142.2,115.76
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,315.02,263.49
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,423.33,350.69
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,343.95,281.37
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,271.34,216.05
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,181.19,128.07
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,91.7,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,32.39,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,11.02,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,20.93,9.76
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,30.53,20.74
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,37.05,27.12
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,43.63,33.32
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,38.0,28.4
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,36.7,27.2
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,55.6,43.95
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,73.19,59.33
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,84.02,68.47
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,94.75,77.4
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,100.03,81.68
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,105.24,85.89
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,125.84,103.03
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,147.5,115.24
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,161.96,126.35
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,176.95,137.91
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,191.99,149.28
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,207.48,160.97
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,221.46,171.76
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,235.78,182.8
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,255.85,197.92
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,277.82,214.39
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,317.5,244.73
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,359.61,276.64
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,390.47,300.03
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,422.9,324.56
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,458.98,352.01
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,509.33,389.73
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,547.57,417.98
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,586.8,446.81
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,564.39,430.25
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,539.44,412.02
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,526.16,402.97
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,511.46,392.77
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,517.79,398.74
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,523.22,404.03
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,483.32,374.72
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,420.77,328.29
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,378.4,297.15
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,335.72,265.12
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,292.48,231.76
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,249.31,197.95
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,235.45,188.07
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,221.31,177.78
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,207.38,167.26
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,193.04,156.22
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,168.1,136.2
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,143.41,115.99
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,288.71,240.26
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,402.91,332.26
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,320.46,260.76
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,245.34,193.87
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,152.82,104.88
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,46.77,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,20.85,9.18
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,31.21,21.18
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,38.44,28.21
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,45.69,35.01
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,45.27,34.74
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,51.25,39.99
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,75.51,61.18
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,98.91,81.19
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,112.81,92.68
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,126.59,103.89
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,133.64,109.48
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,140.58,114.96
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,155.93,127.23
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,174.09,134.81
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,188.59,145.36
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,213.21,164.07
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,263.55,200.72
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,317.71,240.56
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,338.51,257.28
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,358.12,272.9
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,370.63,282.98
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,379.84,290.35
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,439.16,335.47
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,502.3,383.06
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,492.81,375.96
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,479.08,365.72
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,490.52,374.6
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,501.14,382.76
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,447.69,343.15
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,403.63,310.05
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,439.96,339.19
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,477.4,368.92
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,473.99,366.96
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,469.86,364.72
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,450.49,350.66
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,430.24,335.91
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,335.14,262.85
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,222.2,174.02
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,223.62,176.18
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,225.13,178.28
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,189.11,149.61
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,153.35,120.84
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,124.58,97.86
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,96.11,74.76
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,82.31,63.54
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,68.53,52.22
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,59.14,44.56
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,49.84,36.84
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,264.41,221.83
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,417.43,345.74
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,334.29,272.98
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,258.51,204.74
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,164.06,110.29
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,54.9,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,9.44,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,20.46,8.39
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,31.25,21.23
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,38.47,28.32
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,45.73,35.16
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,41.91,31.87
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,43.65,33.39
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,58.04,46.11
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,71.77,58.09
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,72.94,58.8
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,74.01,59.41
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,81.73,65.9
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,89.38,72.3
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,99.41,80.54
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,109.76,84.99
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,162.16,126.51
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,208.29,162.38
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,214.42,167.21
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,224.21,175.01
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,239.75,187.14
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,253.74,198.03
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,295.34,230.39
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,339.88,264.82
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,307.25,239.56
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,265.78,207.25
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,270.25,210.92
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,274.7,214.48
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,273.93,213.89
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,272.87,213.09
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,285.26,222.9
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,313.47,244.96
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,291.9,228.32
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,285.61,223.66
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,278.68,218.5
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,271.54,213.19
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,313.78,246.82
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,338.1,266.32
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,345.89,273.17
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,353.58,280.05
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,286.35,227.75
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,202.21,160.83
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,168.22,133.6
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,134.51,106.19
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,109.98,86.31
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,85.67,66.37
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,79.73,61.65
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,73.87,56.94
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,63.62,48.54
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,53.37,40.01
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,43.28,31.46
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,33.64,23.15
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,173.89,142.63
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,263.73,210.3
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,169.18,110.56
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,61.91,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,20.02,7.42
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,31.17,21.1
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,39.15,28.89
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,47.13,36.39
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,57.92,46.12
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,75.32,61.47
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,88.07,72.61
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,100.75,83.51
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,117.78,98.04
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,137.1,114.35
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,138.01,114.7
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,145.53,120.74
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,148.98,123.05
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,154.27,120.99
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,171.87,134.56
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,190.2,148.73
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,181.16,141.18
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,170.69,132.6
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,221.15,172.11
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,271.63,211.07
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,356.75,275.56
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,452.72,347.2
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,502.46,384.67
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,554.59,423.97
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,556.1,424.24
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,544.7,415.17
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,562.6,428.99
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,579.65,442.0
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,575.37,439.23
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,568.81,434.85
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,544.25,417.23
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,517.2,397.59
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,525.01,404.74
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,532.06,411.23
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,592.39,460.28
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,673.44,523.69
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,657.81,513.28
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,640.3,502.21
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,535.18,423.96
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,452.88,360.95
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,330.81,265.43
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,231.87,185.46
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,168.73,134.79
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,124.49,98.57
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,96.36,75.54
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,68.63,52.52
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,58.36,44.09
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,48.29,35.69
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,209.28,175.46
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,340.78,283.16
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,260.39,212.75
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,188.56,148.43
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,95.98,57.77
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,10.23,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,7.87,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,19.34,6.24
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,31.14,20.99
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,40.0,29.6
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,51.32,40.08
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,43.47,33.25
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,42.1,32.01
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,50.61,39.52
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,59.11,46.94
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,67.28,53.86
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,75.39,60.64
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,77.82,62.54
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,80.19,64.38
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,92.77,75.03
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,105.56,81.93
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,120.91,94.16
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,136.7,106.67
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,139.7,108.68
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,142.69,110.72
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,157.68,122.59
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,173.11,134.78
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,192.35,149.68
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,212.1,164.9
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,230.11,178.96
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,248.59,193.37
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,246.56,191.76
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,244.26,190.0
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,269.82,210.04
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,308.89,240.4
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,314.28,244.58
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,319.52,248.77
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,277.3,216.17
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,250.53,195.45
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,235.45,183.87
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,220.09,172.01
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,217.55,170.61
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,214.98,169.18
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,276.86,219.23
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,323.96,257.27
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,270.46,215.06
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,199.86,158.64
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,243.92,195.42
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,271.34,218.65
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,216.36,174.48
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,148.34,118.77
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,147.93,119.16
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,147.39,119.3
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,126.08,101.77
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,105.11,84.22
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,269.02,226.39
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,391.17,326.64
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,305.61,251.05
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,228.16,180.33
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,132.6,76.62
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,31.68,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,7.87,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.45,4.81
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,28.91,18.99
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,35.84,25.91
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,42.85,32.54
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,51.47,40.36
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,66.13,53.35
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,78.29,64.03
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,90.36,74.48
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,102.68,84.86
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,114.91,95.0
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,131.21,108.7
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,147.31,122.1
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,158.86,131.29
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,173.62,136.12
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,192.57,150.2
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,222.08,172.88
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,232.08,180.55
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,241.15,187.46
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,265.72,206.55
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,291.66,226.62
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,355.16,274.95
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,428.14,330.01
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,454.32,349.88
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,480.85,370.02
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,479.95,369.21
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,476.22,366.2
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,479.03,368.36
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,466.97,359.5
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,548.54,422.08
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,635.72,487.44
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,827.83,634.71
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,983.69,745.8
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,996.15,754.39
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,1004.53,761.47
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,1005.9,763.94
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,1003.17,763.8
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,994.54,760.11
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,982.0,753.83
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,962.2,741.73
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,938.82,727.2
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,907.59,707.48
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,873.44,685.55
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,841.81,665.87
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,797.84,636.81
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,743.86,598.56
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,688.93,558.85
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,625.5,512.55
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,566.34,467.19
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,490.16,404.69
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,417.73,342.94
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,330.85,267.87
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,252.15,196.35
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,146.94,77.32
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,38.37,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,7.08,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,17.18,3.12
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,27.23,17.49
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,34.19,24.38
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,41.21,30.95
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,46.4,35.7
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,51.57,40.26
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,61.94,49.38
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,81.79,66.69
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,97.79,80.25
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,113.57,93.43
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,130.85,107.9
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,147.89,122.02
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,159.78,131.43
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,186.17,144.62
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,210.93,163.03
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,237.77,183.5
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,268.18,206.45
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,301.38,231.71
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,327.47,252.12
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,358.7,276.49
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,409.67,315.2
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,466.63,358.39
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,519.52,399.33
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,574.75,442.01
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,691.14,533.84
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,800.21,619.96
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,838.71,647.72
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,874.11,673.64
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,904.48,696.32
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,931.33,716.63
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,952.73,734.06
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,970.27,748.98
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,982.91,759.14
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,991.55,766.65
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,992.8,768.5
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,990.03,767.68
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,980.82,763.04
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,967.73,755.75
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,948.14,744.77
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,925.06,731.27
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,894.35,710.73
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,860.68,687.93
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,828.53,666.97
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,784.13,636.44
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,733.06,599.29
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,680.8,560.53
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,617.65,513.07
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,555.13,463.98
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,486.03,405.83
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,416.66,345.41
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,329.91,269.18
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,251.58,196.5
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,146.71,67.85
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,40.62,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,13.75,0.42
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,26.83,17.07
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,40.93,30.26
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,54.81,42.94
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,69.04,55.72
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,83.06,68.03
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,97.13,80.25
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,110.95,92.04
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,125.66,104.2
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,140.06,115.85
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,155.11,128.1
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,162.91,134.1
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,113.58,91.93
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,144.99,82.8
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,204.91,121.97
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,265.66,170.14
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,325.69,220.82
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,385.9,271.9
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,403.29,296.98
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,383.37,288.6
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,409.34,308.61
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,435.23,327.92
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,458.24,345.63
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,480.53,362.59
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,642.71,486.4
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,799.68,603.11
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,837.76,628.79
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,872.7,653.38
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,901.8,674.45
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,927.27,693.18
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,948.49,708.39
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,965.88,721.18
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,831.55,628.59
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,639.41,486.1
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,572.37,438.86
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,524.58,403.84
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,508.93,393.57
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,492.19,382.29
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,528.48,413.48
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,583.58,458.05
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,541.91,427.48
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,499.67,396.56
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,507.63,406.44
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,510.61,412.2
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,601.6,486.31
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,665.11,536.24
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,601.47,489.68
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,538.85,441.74
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,460.17,378.49
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,385.79,316.1
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,297.88,240.39
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,218.69,168.31
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,107.35,38.69
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
