Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,14.11,0.0
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,28.66,18.51
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,36.65,26.55
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,44.65,34.11
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,50.38,39.38
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,56.08,44.44
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,81.56,66.79
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,112.39,93.35
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,122.28,101.35
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,129.97,107.37
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,100.89,82.1
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,80.04,63.97
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,84.07,67.12
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,142.72,81.79
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,208.96,127.04
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,268.64,175.38
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,328.33,226.76
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,388.03,278.53
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,446.2,329.01
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,503.7,377.8
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,558.41,422.42
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,611.77,464.62
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,662.78,504.54
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,711.8,541.99
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,756.34,576.05
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,798.31,607.51
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,836.37,634.15
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,871.37,658.65
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,900.61,679.55
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,926.3,698.12
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,946.92,714.72
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,963.74,728.95
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,975.27,738.35
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,982.85,745.24
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,894.78,685.8
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,768.63,592.68
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,737.06,571.46
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,683.27,533.63
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,613.88,483.01
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,522.73,415.23
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,544.85,434.52
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,541.79,434.55
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,357.53,289.91
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,167.67,134.18
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,120.74,95.86
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,75.25,57.9
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,64.09,48.78
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,52.92,39.47
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,255.03,213.24
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,393.35,324.05
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,305.05,246.7
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,225.78,173.26
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,108.6,26.71
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,13.39,0.0
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,26.74,16.79
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,38.05,27.74
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,47.47,36.6
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,55.22,43.68
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,62.79,50.39
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,64.09,51.39
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,76.33,61.91
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,83.76,68.05
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,91.14,74.06
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,103.48,84.41
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,115.69,94.56
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,131.53,107.49
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,148.95,115.93
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,172.14,133.8
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,196.54,152.56
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,213.88,165.56
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,227.81,175.89
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,282.39,217.41
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,342.74,263.08
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,362.69,277.78
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,382.71,292.5
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,402.14,307.24
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,421.72,322.0
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,435.33,332.34
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,459.15,350.12
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,504.6,384.33
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,552.15,419.75
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,530.77,403.9
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,506.35,386.0
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,474.68,363.26
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,458.81,351.88
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,448.81,345.11
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,437.98,337.68
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,406.17,314.75
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,373.41,290.85
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,346.24,270.63
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,318.54,249.77
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,288.3,226.75
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,257.76,203.26
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,217.74,172.14
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,197.72,156.64
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,155.63,123.06
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,114.23,89.45
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,104.64,82.04
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,95.13,74.54
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,81.29,63.26
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,67.4,51.72
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,255.93,213.33
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,375.98,309.37
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,288.21,232.52
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,209.58,159.25
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,100.56,8.24
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,12.93,0.0
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,26.29,16.29
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,34.78,24.86
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,43.26,32.86
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,48.35,37.58
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,53.48,42.15
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,73.58,59.89
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,102.97,85.48
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,114.49,95.0
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,128.74,106.73
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,140.95,116.54
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,152.87,125.98
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,169.4,139.2
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,194.73,150.18
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,217.94,167.3
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,242.3,185.9
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,274.81,210.12
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,307.82,234.9
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,344.35,262.98
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,384.1,293.54
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,407.32,311.13
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,429.88,327.95
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,448.2,342.0
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,465.62,355.22
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,489.74,373.63
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,514.06,392.09
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,705.3,538.89
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,876.66,663.52
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,794.27,602.26
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,657.19,499.01
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,598.36,456.99
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,552.6,423.0
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,531.97,408.39
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,509.7,392.35
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,514.59,397.22
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,518.57,401.37
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,491.09,381.44
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,462.63,360.78
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,458.55,359.92
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,453.16,357.99
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,402.21,319.25
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,331.11,264.49
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,294.83,236.54
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,258.68,208.22
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,215.78,173.85
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,173.74,139.64
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,148.89,119.64
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,124.29,99.39
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,287.98,237.52
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,388.72,316.52
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,298.51,238.35
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,217.76,162.51
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,103.03,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,12.92,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,26.22,16.08
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,34.67,24.67
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,43.12,32.57
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,48.55,37.58
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,54.0,42.42
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,73.81,59.74
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,102.93,84.81
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,114.55,94.35
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,126.06,103.68
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,141.25,116.18
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,148.34,121.73
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,163.64,133.9
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,186.13,143.44
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,212.77,163.02
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,242.03,185.04
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,244.48,187.44
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,243.44,186.99
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,287.04,220.16
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,335.0,256.51
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,343.25,262.55
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,350.03,267.41
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,357.97,273.53
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,365.2,279.05
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,384.69,293.95
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,404.71,309.19
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,445.79,340.58
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,503.25,383.69
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,457.39,349.67
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,422.94,324.0
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,440.1,337.71
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,457.46,351.42
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,568.56,437.27
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,682.39,523.03
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,676.5,519.55
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,668.53,515.28
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,598.41,463.43
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,504.87,393.64
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,485.52,381.28
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,465.1,367.68
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,450.47,358.08
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,434.32,347.22
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,367.02,295.26
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,282.91,228.94
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,213.22,172.3
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,133.02,105.83
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,112.31,88.98
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,91.96,72.04
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,72.43,55.44
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,52.85,38.61
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,36.44,24.44
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,19.18,9.16
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,9.52,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,12.55,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,25.48,15.3
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,33.59,23.68
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,41.72,31.31
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,47.22,36.39
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,52.72,41.29
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,59.56,47.31
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,75.55,61.26
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,91.31,74.67
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,106.85,87.68
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,117.13,96.0
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,127.33,104.16
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,141.23,110.18
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,157.18,122.03
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,183.54,142.18
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,205.24,158.6
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,218.29,168.41
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,231.27,178.14
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,257.76,198.45
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,285.86,219.9
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,301.58,231.85
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,317.57,243.98
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,379.02,290.78
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,452.97,346.14
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,456.52,347.84
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,447.31,340.46
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,492.74,374.55
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,528.55,401.29
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,516.4,392.37
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,484.35,369.22
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,532.87,406.11
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,564.05,430.05
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,553.06,422.69
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,540.63,414.48
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,581.27,448.01
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,643.43,496.63
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,611.19,473.67
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,554.77,433.36
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,527.62,415.29
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,499.38,395.99
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,434.78,346.73
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,371.01,297.23
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,294.42,237.55
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,239.32,193.63
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,198.78,160.82
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,158.96,128.06
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,122.97,98.5
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,100.86,80.03
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,247.99,205.96
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,354.76,291.24
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,263.53,211.16
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,181.73,131.92
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,83.23,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,12.18,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,24.78,14.6
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,32.58,22.87
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,40.45,30.3
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,41.61,31.55
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,48.14,37.39
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,57.77,45.92
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,67.34,54.27
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,79.58,64.71
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,91.69,74.89
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,106.01,86.99
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,120.14,98.82
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,146.09,114.92
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,174.82,136.68
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,185.71,144.87
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,196.4,153.14
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,224.0,174.01
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,259.88,201.31
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,282.66,218.92
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,306.52,237.33
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,336.83,260.18
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,369.07,284.33
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,371.77,286.43
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,372.92,287.37
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,385.44,297.03
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,397.88,306.58
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,441.37,340.07
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,501.77,385.66
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,533.06,409.63
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,564.95,434.16
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,531.54,409.14
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,475.11,367.19
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,464.82,360.22
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,453.65,352.39
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,416.32,324.34
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,377.94,295.29
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,376.72,295.43
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,375.1,295.21
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,331.65,262.24
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,287.95,228.68
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,275.98,220.11
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,263.67,211.15
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,232.42,186.86
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,201.27,162.32
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,148.1,118.8
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,112.29,88.99
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,95.01,74.85
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,77.8,60.48
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,276.14,229.81
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,400.31,327.62
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,305.41,244.15
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,221.06,157.64
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,81.01,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,12.57,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,25.43,14.91
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,34.3,24.33
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,43.15,32.67
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,49.68,38.72
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,56.16,44.51
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,58.77,46.8
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,70.74,57.28
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,88.59,72.61
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,106.11,87.39
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,126.67,104.76
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,146.83,121.59
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,163.43,128.78
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,175.68,137.01
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,187.96,146.11
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,205.61,159.69
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,216.0,167.44
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,226.19,175.03
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,230.1,178.02
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,233.52,180.62
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,252.21,195.06
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,274.8,212.41
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,305.31,235.77
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,337.46,260.24
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,361.43,277.94
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,386.38,296.29
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,397.33,304.55
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,408.21,312.83
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,409.12,313.71
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,409.43,314.21
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,410.05,315.02
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,410.23,315.53
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,420.11,323.72
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,429.91,331.87
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,406.67,314.8
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,382.62,297.14
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,352.25,274.52
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,321.33,251.26
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,308.1,242.36
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,294.55,233.07
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,269.06,213.64
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,243.41,193.89
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,176.2,140.25
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,129.3,102.07
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,106.89,83.89
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,84.53,65.49
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,71.07,54.47
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,57.55,43.19
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,213.11,177.11
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,336.15,276.01
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,243.0,194.08
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,163.9,112.7
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,56.22,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,11.82,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,23.57,13.02
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,33.51,23.44
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,45.82,34.84
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,52.89,41.38
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,59.9,47.62
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,74.42,60.41
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,94.98,78.27
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,97.4,79.96
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,99.57,81.4
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,110.19,90.24
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,120.71,98.9
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,141.91,111.06
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,165.46,128.81
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,185.94,144.08
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,201.69,155.67
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,208.2,160.54
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,207.67,159.86
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,248.56,191.22
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,295.38,226.84
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,313.39,240.46
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,331.81,254.44
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,392.37,300.44
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,465.99,355.45
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,502.37,381.81
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,540.4,409.35
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,540.95,409.63
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,539.23,408.39
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,487.88,370.67
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,413.73,315.68
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,418.67,320.87
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,423.33,325.57
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,503.04,386.82
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,563.08,432.81
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,522.8,403.25
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,481.03,372.65
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,507.58,395.2
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,532.7,416.43
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,418.88,329.92
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,283.94,224.52
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,282.33,224.7
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,280.25,224.16
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,219.99,176.21
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,146.31,116.31
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,123.34,97.84
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,100.63,79.21
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,84.34,65.86
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,67.92,52.13
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,210.19,174.54
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,314.42,257.91
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,226.09,179.81
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,146.43,95.99
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,49.19,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,12.2,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,23.46,12.72
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,34.06,23.93
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,44.67,33.81
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,55.07,43.29
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,62.71,50.1
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,80.64,65.87
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,102.11,84.49
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,118.47,98.21
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,134.48,111.42
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,148.31,122.8
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,161.82,133.8
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,176.93,138.21
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,201.14,154.38
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,225.58,172.63
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,250.69,192.17
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,259.5,199.67
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,265.1,204.4
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,330.51,253.69
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,408.78,312.91
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,358.32,275.37
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,289.75,222.8
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,317.92,244.59
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,347.55,267.08
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,358.01,275.08
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,368.47,283.17
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,417.86,320.87
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,469.96,360.08
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,454.57,348.45
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,437.37,335.71
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,456.88,351.16
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,476.66,366.68
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,448.8,346.04
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,419.61,324.44
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,425.53,330.66
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,431.14,336.6
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,470.14,367.7
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,485.17,380.84
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,380.83,301.51
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,299.69,238.2
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,272.06,217.11
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,244.27,195.51
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,179.66,143.77
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,135.39,107.65
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,117.58,93.19
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,99.94,78.65
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,83.11,64.83
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,66.14,50.62
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,50.01,36.87
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,33.62,22.72
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,21.38,11.94
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,9.88,0.85
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.11,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,9.44,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,18.28,8.34
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,34.1,23.85
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,49.56,38.07
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,63.42,50.63
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,77.02,62.7
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,65.77,52.79
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,58.87,46.61
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,67.74,54.16
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,76.55,61.53
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,86.68,70.07
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,96.71,78.46
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,114.63,89.12
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,133.31,103.67
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,143.05,111.1
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,153.12,118.81
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,157.76,122.04
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,162.37,125.26
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,187.33,144.73
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,213.14,164.7
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,246.47,190.04
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,285.16,219.18
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,335.34,257.33
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,389.15,297.82
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,393.94,301.24
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,397.88,304.25
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,418.92,320.28
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,440.54,336.67
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,426.74,326.44
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,411.42,315.19
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,409.69,314.44
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,407.42,313.28
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,437.28,336.85
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,467.7,360.68
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,433.25,335.66
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,397.77,309.82
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,380.51,297.55
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,362.72,284.74
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,359.78,283.7
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,356.22,282.16
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,344.4,274.22
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,331.7,265.56
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,269.4,216.67
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,208.39,167.75
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,182.05,146.78
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,155.86,125.51
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,115.09,91.81
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,88.5,69.39
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,65.76,50.02
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,42.84,30.29
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,25.31,15.01
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,9.88,0.3
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.11,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
