Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,8.65,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,16.81,6.93
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,32.98,22.84
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,48.71,37.3
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,63.45,50.65
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,77.89,63.45
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,75.8,61.61
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,74.66,60.49
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,88.43,72.21
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,102.05,83.59
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,107.77,88.2
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,113.41,92.72
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,127.24,99.31
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,142.31,110.77
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,151.26,117.56
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,160.36,124.52
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,176.56,136.84
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,193.39,149.58
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,215.62,166.78
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,238.73,184.6
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,246.48,190.13
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,254.14,195.6
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,282.72,217.53
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,308.61,237.28
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,318.58,244.92
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,328.59,252.67
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,366.59,281.79
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,406.45,312.03
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,458.12,351.71
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,530.57,406.11
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,443.14,340.7
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,370.71,285.72
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,372.21,287.67
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,373.5,289.24
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,380.51,295.93
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,387.42,302.61
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,362.47,283.97
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,336.99,264.9
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,296.59,233.88
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,255.95,202.31
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,211.73,167.76
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,188.21,149.33
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,171.9,136.9
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,155.6,124.28
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,124.3,98.6
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,93.44,72.95
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,77.05,59.5
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,60.51,45.65
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,168.01,137.93
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,245.01,199.84
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,168.78,131.65
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,91.6,43.05
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,28.62,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,10.23,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,19.7,8.67
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,33.91,23.57
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,47.78,36.44
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,59.02,46.81
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,70.03,56.76
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,73.48,59.83
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,81.88,67.12
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,91.65,75.35
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,101.35,83.37
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,117.48,97.0
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,133.39,110.29
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,154.84,121.97
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,172.3,134.5
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,192.99,150.33
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,214.87,167.29
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,240.28,186.66
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,267.39,207.32
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,300.78,233.07
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,337.02,261.01
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,366.43,283.16
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,402.15,309.89
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,417.25,321.36
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,423.18,325.98
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,456.02,350.93
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,481.02,369.91
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,503.67,387.25
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,526.48,404.73
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,514.61,395.94
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,500.56,385.62
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,508.36,392.15
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,515.49,398.16
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,506.73,392.29
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,496.82,385.65
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,416.68,325.26
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,357.75,280.06
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,361.06,283.8
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,364.11,287.2
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,345.21,273.78
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,325.92,259.97
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,325.66,261.34
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,324.31,261.79
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,385.3,314.08
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,439.36,360.29
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,250.53,206.66
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,69.18,52.85
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,56.56,42.46
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,43.89,31.76
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,160.75,132.46
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,252.67,206.24
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,173.85,135.05
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,93.48,34.48
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,29.73,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,7.59,0.0
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,16.37,8.49
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,25.19,16.65
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,35.96,26.45
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,46.55,35.95
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,57.22,45.36
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,67.82,54.52
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,87.35,71.33
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,106.45,87.47
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,112.22,92.11
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,117.89,96.65
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,125.53,98.04
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,134.01,104.32
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,157.86,122.92
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,182.99,142.43
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,216.22,167.71
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,256.78,198.63
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,274.31,212.2
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,292.16,226.01
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,346.35,267.67
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,410.95,316.91
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,421.67,325.02
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,422.35,325.71
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,486.0,373.76
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,545.06,417.69
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,574.25,439.83
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,618.94,473.09
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,581.78,445.77
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,556.38,426.9
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,526.66,405.81
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,473.33,366.95
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,443.69,345.04
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,412.7,321.79
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,402.57,314.86
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,391.9,307.45
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,357.19,281.15
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,321.9,254.17
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,283.39,224.77
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,224.43,178.58
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,184.5,146.63
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,144.95,114.49
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,118.24,93.07
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,91.71,71.45
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,85.72,66.68
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,79.97,62.02
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,238.66,199.1
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,360.77,300.66
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,276.01,228.39
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,211.24,171.4
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,138.17,105.67
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,62.68,12.27
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,21.84,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,10.23,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,19.66,7.57
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,31.63,21.48
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,43.51,32.65
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,52.37,40.82
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,61.13,48.69
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,62.72,50.12
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,67.79,54.49
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,79.32,64.31
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,90.75,73.87
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,102.4,83.66
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,113.95,93.25
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,126.9,99.09
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,141.04,109.8
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,156.46,121.7
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,172.53,134.11
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,199.17,154.48
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,224.97,174.05
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,251.68,194.57
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,280.05,216.28
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,294.08,226.56
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,308.31,236.98
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,417.28,320.28
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,540.22,411.65
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,542.53,412.98
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,550.76,419.08
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,614.22,466.36
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,667.99,506.14
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,683.43,516.93
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,697.27,526.86
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,624.38,474.07
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,525.2,401.37
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,532.57,408.56
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,539.16,414.66
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,495.0,382.14
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,426.05,331.03
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,403.64,315.24
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,380.61,298.6
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,345.27,272.54
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,309.62,245.84
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,272.62,217.22
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,235.64,188.19
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,166.03,132.3
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,116.9,91.97
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,107.16,84.4
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,97.6,76.8
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,277.02,231.79
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,411.55,343.31
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,332.38,275.05
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,259.17,210.53
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,175.35,133.88
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,87.23,1.29
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,28.59,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,9.83,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,19.04,6.51
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,30.08,20.19
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,41.13,30.66
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,51.9,40.56
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,60.09,47.96
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,52.13,40.93
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,52.93,41.58
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,69.02,55.55
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,84.66,68.9
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,119.67,98.92
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,153.61,127.52
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,169.55,131.73
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,206.28,155.59
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,211.69,162.15
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,200.17,156.04
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,246.57,191.14
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,299.14,230.97
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,359.67,276.79
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,434.21,333.79
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,501.47,385.04
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,577.16,442.43
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,588.07,450.78
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,583.91,447.62
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,525.98,404.41
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,466.4,358.68
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,538.6,414.7
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,630.98,483.97
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,544.23,418.18
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,447.48,344.35
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,469.79,363.16
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,513.76,397.51
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,395.66,308.16
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,275.14,214.7
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,308.12,241.24
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,320.01,251.13
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,325.2,256.1
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,330.34,261.11
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,297.95,236.57
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,265.28,211.56
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,205.0,163.54
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,166.52,132.46
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,143.19,113.84
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,120.07,95.09
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,104.35,82.29
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,88.59,69.28
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,282.79,237.35
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,432.45,361.19
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,349.02,289.0
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,272.26,221.04
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,182.6,137.88
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,88.13,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,29.27,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,9.44,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,19.63,6.02
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,29.77,19.79
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,39.86,29.38
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,46.06,35.22
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,52.3,40.88
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,39.23,29.33
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,30.55,21.58
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,44.81,34.07
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,59.14,46.43
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,64.21,50.66
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,69.25,54.85
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,81.67,62.27
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,94.19,72.19
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,100.01,76.73
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,105.88,81.3
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,118.51,91.29
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,131.5,101.53
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,139.62,107.87
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,147.99,114.44
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,152.64,117.82
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,157.37,121.26
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,189.84,146.85
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,223.3,172.97
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,227.09,175.84
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,230.87,178.79
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,286.14,221.76
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,333.59,258.13
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,348.32,269.48
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,363.39,281.23
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,345.37,267.66
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,326.4,253.41
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,360.13,280.25
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,394.98,307.71
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,361.29,282.71
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,326.77,256.93
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,311.0,245.37
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,294.88,233.4
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,204.2,161.58
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,137.88,107.9
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,136.89,107.53
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,136.21,107.34
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,101.93,79.61
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,68.47,52.08
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,58.97,44.37
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,49.84,36.83
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,301.18,254.5
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,488.62,407.68
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,400.15,331.15
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,317.85,258.14
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,215.99,161.46
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,110.93,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,39.14,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,9.44,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,19.66,4.94
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,29.81,19.7
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,39.93,29.41
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,47.26,36.27
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,54.54,42.84
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,51.14,39.88
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,55.89,44.03
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,66.18,52.85
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,76.38,61.47
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,90.25,73.27
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,103.94,84.8
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,139.59,109.1
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,183.59,142.39
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,210.27,162.46
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,239.48,184.92
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,258.49,199.78
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,277.14,214.23
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,368.29,282.39
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,488.84,374.0
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,548.74,420.79
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,613.18,470.6
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,675.8,519.22
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,738.01,567.2
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,782.49,599.19
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,824.49,628.85
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,815.49,619.79
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,783.39,594.51
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,689.78,526.02
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,583.78,446.7
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,586.4,449.85
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,587.71,451.53
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,595.43,458.41
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,602.01,464.53
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,591.9,458.9
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,580.35,452.32
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,564.71,441.91
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,547.73,430.51
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,486.8,385.37
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,425.89,339.48
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,400.13,320.7
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,373.78,301.11
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,344.15,278.78
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,313.93,255.65
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,486.16,398.54
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,608.59,496.08
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,533.64,437.88
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,461.17,379.44
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,372.76,305.6
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,290.68,233.97
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,164.51,118.28
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,8.65,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,16.77,2.29
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,28.54,18.53
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,40.31,29.7
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,38.14,28.25
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,39.03,29.24
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,48.3,37.53
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,57.28,45.45
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,65.11,52.13
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,72.89,58.66
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,85.45,69.4
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,97.86,79.9
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,105.04,81.8
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,112.5,87.5
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,123.47,96.13
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,134.78,105.0
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,149.63,116.48
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,165.03,128.33
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,185.98,144.8
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,207.67,161.78
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,228.12,177.4
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,249.32,193.51
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,259.04,201.0
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,268.91,208.63
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,305.0,236.58
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,333.74,258.68
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,320.08,248.13
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,289.41,224.59
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,322.93,250.74
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,341.19,264.97
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,353.7,274.9
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,366.46,285.09
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,431.62,336.64
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,521.61,405.74
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,522.41,407.02
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,522.2,408.02
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,507.66,398.19
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,491.99,387.56
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,506.61,401.98
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,541.56,431.4
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,464.64,373.23
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,411.05,332.18
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,378.47,308.21
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,345.55,283.4
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,312.49,257.58
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,278.87,230.7
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,239.4,198.45
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,200.24,165.47
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,158.31,128.79
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,117.14,91.96
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,68.43,44.77
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,9.44,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,4.72,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,9.12,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,21.01,12.17
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,32.49,22.97
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,45.86,35.17
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,59.12,47.08
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,72.6,59.06
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,85.97,70.74
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,89.67,73.64
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,93.19,76.32
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,110.71,91.02
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,127.93,105.23
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,150.03,117.21
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,183.06,141.63
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,195.18,151.13
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,205.92,159.86
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,246.95,190.89
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,293.0,225.84
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,348.29,267.94
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,412.56,317.17
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,445.49,342.28
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,475.86,365.23
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,612.86,471.42
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,752.47,578.1
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,797.33,611.38
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,839.46,641.27
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,876.65,667.1
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,910.55,690.63
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,942.9,713.4
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,971.81,733.88
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,991.34,747.44
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,1006.87,758.46
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,1016.35,765.56
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,1021.71,770.09
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,1019.98,770.79
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,1014.17,768.92
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,1001.33,761.35
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,984.63,751.33
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,960.84,737.94
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,933.65,722.22
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,909.05,706.89
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,870.2,681.35
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,821.83,649.94
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,771.68,616.53
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,709.83,572.29
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,647.78,526.58
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,578.47,474.54
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,507.21,418.14
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,414.89,339.96
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,329.5,263.82
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,217.89,146.7
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,83.62,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,4.72,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,9.13,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,21.35,12.35
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,33.12,23.46
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,46.8,35.94
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,60.36,48.15
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,73.82,60.15
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,87.19,71.87
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,103.72,86.02
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,120.1,99.78
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,131.66,109.4
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,147.15,122.31
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,121.86,84.78
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,174.23,102.67
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,235.51,149.86
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,297.78,203.26
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,358.68,257.0
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,420.57,311.25
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,480.58,363.73
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,539.66,414.03
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,596.45,461.15
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,651.71,505.79
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,672.83,520.97
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,663.4,512.28
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,758.65,585.95
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,842.35,647.88
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,880.47,674.85
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,915.23,699.75
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,938.87,717.36
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,958.02,732.03
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,977.58,746.77
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,993.25,758.96
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,1003.82,768.18
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,1010.34,774.77
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,1008.55,775.01
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,1002.75,772.66
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,917.34,713.91
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,796.53,627.15
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,881.38,694.0
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,936.74,737.0
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,901.48,713.17
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,863.38,687.55
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,814.71,654.97
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,764.32,620.34
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,702.71,574.91
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,640.91,527.99
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,570.16,472.88
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,497.32,413.36
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,403.63,332.34
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,317.04,253.71
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,169.43,105.75
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
