Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,7.87,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,15.26,0.0
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,26.25,16.26
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,37.2,26.87
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,47.1,36.02
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,56.8,44.8
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,64.48,51.57
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,71.97,58.0
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,88.8,72.43
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,104.53,85.67
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,83.36,67.09
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,73.99,58.79
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,136.28,91.5
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,207.08,147.41
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,234.65,157.53
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,298.48,202.41
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,361.2,258.24
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,423.83,313.53
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,484.96,366.97
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,545.07,418.11
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,602.24,464.95
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,657.81,509.16
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,709.79,550.08
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,759.33,588.23
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,804.94,621.4
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,847.63,651.4
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,886.03,678.21
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,921.01,702.56
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,949.05,722.43
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,973.16,739.69
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,992.5,754.89
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,1007.79,767.48
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,1017.94,775.64
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,1023.95,781.14
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,1022.32,781.15
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,1016.56,778.54
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,1004.78,771.92
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,989.11,762.75
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,965.18,749.35
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,937.79,733.48
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,902.77,710.58
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,864.98,685.47
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,818.47,654.57
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,779.47,628.63
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,718.87,584.52
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,658.02,538.9
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,583.57,481.54
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,511.2,423.16
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,421.78,346.0
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,335.3,266.74
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,175.86,99.1
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,7.47,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.68,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,23.61,13.93
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,31.71,22.05
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,37.57,27.6
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,47.07,36.19
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,69.47,56.09
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,98.25,81.35
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,112.91,93.78
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,127.28,105.75
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,136.11,113.01
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,142.66,118.25
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,175.06,133.14
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,206.23,155.8
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,240.67,179.95
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,288.23,216.42
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,342.61,253.61
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,426.53,318.74
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,486.9,371.94
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,546.37,423.03
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,603.3,469.78
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,658.56,513.71
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,710.17,554.6
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,759.45,592.74
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,805.28,626.48
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,848.32,656.84
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,885.92,683.12
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,920.13,706.88
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,946.93,725.73
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,969.78,741.92
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,988.94,755.64
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,1004.12,766.73
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,1013.62,774.46
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,1019.0,779.54
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,1016.4,779.28
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,1009.74,776.4
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,997.37,769.69
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,981.12,760.37
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,956.94,745.17
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,929.4,727.59
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,893.55,703.94
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,865.36,685.71
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,817.28,653.5
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,767.49,619.34
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,706.57,574.75
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,645.44,528.58
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,570.12,470.05
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,502.35,414.91
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,408.07,334.12
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,321.35,254.45
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,194.3,93.1
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,59.8,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,7.08,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,14.84,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,23.61,13.8
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,32.51,22.72
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,38.7,28.59
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,44.91,34.27
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,45.73,35.09
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,52.92,41.42
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,68.1,54.6
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,83.03,67.34
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,92.42,75.25
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,101.72,83.02
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,106.36,82.67
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,111.11,86.15
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,126.81,98.58
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,143.02,111.37
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,160.97,125.48
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,179.67,140.17
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,191.95,149.79
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,204.55,159.66
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,209.38,163.08
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,214.14,166.47
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,229.26,178.36
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,244.82,190.57
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,247.89,193.02
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,250.87,195.45
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,249.17,194.18
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,247.25,192.76
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,259.43,202.53
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,271.96,212.58
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,322.03,252.01
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,355.05,277.94
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,390.92,306.65
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,427.8,335.99
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,639.69,503.87
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,828.12,647.83
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,744.68,584.66
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,638.53,505.19
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,614.49,490.31
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,588.75,473.53
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,415.8,337.67
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,250.17,202.34
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,203.1,164.55
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,141.6,113.85
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,120.8,96.65
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,100.27,79.38
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,324.14,272.14
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,466.51,389.15
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,364.21,299.6
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,270.3,213.08
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,135.49,46.5
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,7.08,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,13.71,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,24.11,14.03
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,36.61,26.24
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,44.39,33.58
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,52.14,40.65
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,57.26,45.29
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,62.35,49.76
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,65.43,52.25
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,68.52,54.68
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,76.89,61.66
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,79.46,63.55
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,127.87,81.08
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,190.89,124.83
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,246.41,170.92
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,297.04,215.76
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,347.14,257.74
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,399.18,301.02
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,465.02,353.86
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,542.06,416.47
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,597.9,461.85
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,652.08,504.68
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,702.52,544.21
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,750.69,581.13
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,794.85,613.44
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,836.17,642.45
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,873.17,668.27
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,906.89,691.74
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,930.06,708.25
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,949.02,722.0
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,966.89,735.54
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,980.92,746.58
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,989.98,754.77
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,995.1,760.41
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,992.39,762.64
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,985.79,762.27
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,972.74,755.88
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,968.87,756.13
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,942.87,741.05
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,913.59,723.56
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,876.15,698.47
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,836.09,671.15
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,784.75,635.68
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,737.15,602.27
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,672.54,554.56
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,608.46,505.64
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,527.75,441.16
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,450.35,375.88
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,348.41,286.62
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,254.99,199.27
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,123.19,18.99
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,16.79,7.96
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,27.43,18.3
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,40.21,29.99
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,52.87,41.45
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,66.41,53.59
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,79.84,65.45
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,89.0,73.23
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,98.09,80.81
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,116.13,96.23
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,133.89,111.23
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,147.46,116.35
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,162.26,127.48
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,170.53,133.95
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,178.29,140.1
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,203.04,159.32
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,228.67,179.17
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,267.15,209.39
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,308.95,242.18
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,307.94,241.45
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,304.97,239.12
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,322.83,253.17
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,341.24,267.61
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,326.51,256.05
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,310.07,243.13
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,314.79,247.01
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,319.37,250.78
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,663.61,527.83
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,958.75,748.83
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,976.72,760.76
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,990.83,771.47
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,914.22,717.32
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,796.41,627.4
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,916.23,722.06
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,1010.85,791.28
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,996.92,782.36
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,979.17,771.37
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,953.04,756.11
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,923.58,738.32
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,882.98,710.84
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,839.89,681.1
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,793.06,649.02
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,739.25,610.64
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,666.99,555.48
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,595.79,499.39
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,512.35,431.64
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,432.23,362.78
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,323.26,266.79
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,229.94,177.95
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,110.83,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,6.29,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,12.19,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,25.9,15.16
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,39.62,28.98
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,49.35,38.18
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,59.05,47.1
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,66.04,53.36
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,75.5,61.62
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,78.14,63.7
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,80.88,65.78
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,83.91,68.21
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,86.86,70.55
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,128.72,79.14
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,193.43,120.18
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,253.6,168.49
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,315.23,222.4
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,375.41,275.46
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,439.4,331.28
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,499.39,383.9
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,558.58,434.41
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,614.44,480.13
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,668.57,523.07
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,720.01,564.0
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,769.23,602.39
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,813.61,636.1
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,855.16,666.36
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,892.0,693.19
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,925.52,717.68
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,955.78,739.9
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,982.48,759.71
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,1001.43,773.86
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,1016.39,785.38
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,1023.4,791.8
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,1026.32,795.55
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,1022.49,795.62
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,1014.64,793.02
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,999.49,784.11
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,993.65,782.06
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,965.59,763.12
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,934.2,741.85
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,893.21,713.96
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,849.72,683.89
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,795.89,646.55
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,746.54,611.74
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,675.47,558.82
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,605.39,504.82
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,520.92,436.77
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,440.04,367.86
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,329.94,271.12
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,231.94,176.5
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,109.87,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,6.29,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,12.59,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,24.52,13.77
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,35.96,25.67
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,43.39,32.79
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,50.84,39.66
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,56.06,44.42
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,61.26,49.01
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,64.76,51.89
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,68.24,54.68
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,76.63,61.69
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,79.27,63.63
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,125.16,73.79
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,185.73,111.13
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,247.27,159.85
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,310.05,213.55
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,374.03,268.32
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,435.68,320.46
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,495.76,371.19
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,555.01,419.81
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,611.05,464.09
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,665.31,505.71
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,716.3,544.91
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,765.03,581.72
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,808.74,612.18
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,849.45,639.51
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,886.02,665.58
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,919.28,689.44
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,942.65,707.09
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,961.86,722.09
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,979.65,737.32
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,993.59,750.13
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,1000.17,756.69
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,1002.78,760.74
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,1013.26,770.03
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,1005.4,766.77
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,988.91,758.4
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,968.69,747.44
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,940.49,731.05
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,909.07,712.26
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,870.11,686.79
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,834.62,663.51
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,780.69,626.16
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,725.65,587.21
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,659.36,537.43
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,593.64,486.67
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,509.69,420.52
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,429.37,353.37
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,324.23,262.79
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,229.6,169.68
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,107.03,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,11.02,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,22.5,11.82
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,33.63,23.52
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,40.79,30.36
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,47.98,36.98
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,52.58,41.1
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,57.21,45.07
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,60.87,48.08
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,69.76,55.56
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,72.63,57.72
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,75.42,59.81
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,124.0,71.28
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,185.06,109.26
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,246.97,157.84
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,313.66,213.81
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,375.08,266.47
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,436.53,318.32
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,495.86,367.65
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,554.38,414.88
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,610.31,458.19
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,664.73,499.04
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,715.28,537.4
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,763.59,573.43
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,807.93,605.13
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,849.46,633.95
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,885.84,659.68
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,918.91,683.25
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,945.4,702.88
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,968.12,720.13
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,985.95,735.28
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,999.87,748.03
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,1008.29,755.84
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,1012.7,761.12
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,1008.6,760.16
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,1000.55,756.73
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,987.01,749.68
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,982.61,749.05
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,954.43,732.6
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,922.97,713.9
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,884.75,688.88
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,843.87,661.69
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,790.93,626.25
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,736.62,588.9
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,677.05,545.3
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,612.74,496.51
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,529.8,431.86
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,450.53,366.64
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,346.28,277.28
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,252.16,179.41
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,92.98,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,10.23,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,21.68,10.71
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,32.81,22.55
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,40.76,30.04
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,48.69,37.26
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,53.98,41.96
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,59.26,46.48
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,63.17,49.69
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,67.03,52.77
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,75.35,59.62
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,78.04,61.59
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,128.49,74.14
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,189.62,112.65
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,251.17,161.05
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,313.95,213.92
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,377.98,267.78
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,439.08,318.27
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,498.29,366.24
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,556.7,411.79
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,612.35,453.85
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,666.39,493.25
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,717.16,530.47
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,765.73,565.3
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,809.06,593.83
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,849.53,619.31
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,886.59,644.55
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,920.41,667.71
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,940.31,682.36
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,969.96,703.55
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,986.3,717.11
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,998.67,728.39
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,1004.66,734.27
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,1006.63,737.7
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,1000.4,736.62
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,990.24,733.13
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,971.78,723.14
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,949.71,710.77
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,926.35,698.27
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,892.97,678.79
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,848.52,651.61
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,802.03,622.41
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,745.47,584.49
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,688.08,544.96
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,616.41,493.5
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,545.86,440.87
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,458.59,372.63
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,373.12,302.39
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,272.53,216.22
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,181.13,121.51
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,61.05,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,8.65,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,21.22,10.02
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,34.03,23.72
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,43.84,32.96
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,53.63,41.91
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,69.21,55.71
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,87.89,71.95
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,79.8,64.61
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,70.48,56.21
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,77.19,61.85
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,83.84,67.37
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,129.24,100.37
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,171.9,132.98
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,194.87,150.53
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,219.41,169.51
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,255.52,197.12
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,295.85,228.11
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,349.23,268.86
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,408.21,313.83
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,463.69,355.48
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,519.3,396.84
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,538.79,411.11
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,555.34,423.07
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,579.4,441.13
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,602.7,458.49
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,493.88,378.07
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,371.66,285.4
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,373.3,287.54
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,374.56,288.85
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,392.6,303.09
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,411.11,317.62
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,411.33,318.48
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,411.23,319.25
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,394.0,306.81
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,376.15,293.93
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,339.22,266.1
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,301.81,237.61
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,286.56,227.06
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,271.02,216.08
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,226.32,180.7
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,164.42,130.84
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,139.31,110.78
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,114.45,90.5
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,96.26,75.48
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,78.08,60.21
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,260.15,216.46
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,402.54,330.44
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,298.52,239.06
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,200.61,128.13
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,71.69,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,21.25,9.6
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,32.77,22.69
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,40.3,29.97
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,47.86,36.97
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,42.15,32.06
