Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,42.1,32.03
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,54.87,43.21
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,66.97,53.62
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,80.95,65.5
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,94.73,77.01
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,109.36,85.1
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,124.3,96.76
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,132.95,103.36
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,141.91,110.23
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,162.94,126.42
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,184.93,143.22
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,203.11,157.3
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,221.97,171.89
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,237.73,183.7
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,254.0,195.85
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,252.42,194.6
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,250.38,193.07
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,262.63,202.21
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,275.2,211.53
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,274.82,211.38
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,274.25,211.15
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,325.3,250.61
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,360.75,277.89
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,364.75,281.36
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,368.66,284.93
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,337.06,261.2
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,304.51,236.58
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,328.36,256.65
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,352.86,277.15
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,349.97,275.92
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,346.73,274.55
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,285.82,227.27
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,204.71,162.93
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,187.29,149.45
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,169.92,135.75
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,149.64,119.66
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,129.51,103.43
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,368.51,307.87
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,562.15,463.94
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,473.87,391.85
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,389.99,320.48
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,282.11,225.73
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,178.15,102.46
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,62.89,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,20.41,8.43
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,33.18,22.96
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,42.97,32.26
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,52.72,41.24
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,47.26,36.57
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,46.74,36.14
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,58.08,46.04
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,69.04,55.44
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,86.69,70.68
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,103.98,85.41
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,124.47,97.81
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,146.11,114.64
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,146.73,114.93
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,146.53,114.63
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,153.8,120.04
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,161.19,125.53
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,187.53,146.3
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,215.0,167.84
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,263.98,205.78
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,312.53,242.85
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,284.52,221.01
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,243.44,189.0
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,246.1,190.83
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,248.68,192.5
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,267.41,207.14
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,304.78,236.01
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,316.95,245.49
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,329.44,255.34
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,357.95,277.77
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,387.54,300.93
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,372.61,289.88
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,357.02,278.47
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,350.22,274.48
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,343.11,270.24
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,315.37,249.16
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,287.2,227.61
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,250.08,199.02
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,193.13,154.0
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,164.23,130.79
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,135.49,107.38
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,118.27,93.62
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,101.16,79.69
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,324.02,271.1
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,505.15,418.32
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,413.47,342.21
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,333.62,273.8
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,236.1,186.96
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,138.74,65.54
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,45.94,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,6.29,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,20.32,7.63
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,34.29,23.83
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,45.96,34.85
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,57.49,45.42
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,50.23,39.21
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,44.42,34.07
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,56.29,44.47
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,67.62,54.21
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,81.57,66.22
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,95.32,77.94
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,102.52,79.95
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,109.73,85.47
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,132.03,103.24
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,155.26,121.64
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,164.71,128.74
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,174.34,135.99
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,171.93,133.92
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,169.12,131.56
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,174.22,135.53
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,179.38,139.55
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,172.42,133.96
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,165.14,128.15
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,158.4,122.54
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,151.42,116.76
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,183.52,142.31
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,216.79,168.56
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,243.62,189.78
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,271.55,211.8
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,266.07,208.12
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,260.42,204.4
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,263.69,207.44
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,290.23,228.71
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,281.65,222.79
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,272.85,216.8
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,236.19,188.19
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,222.39,177.66
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,183.97,146.72
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,145.74,115.57
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,102.23,80.01
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,60.69,45.53
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,53.32,39.57
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,45.96,33.52
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,318.75,269.67
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,530.28,441.97
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,441.67,368.0
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,357.61,295.21
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,251.57,199.33
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,146.57,50.16
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,50.85,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.36,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,10.27,0.64
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,18.3,10.1
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,29.05,20.05
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,39.58,29.68
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,50.96,40.01
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,62.25,50.11
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,73.45,59.86
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,84.55,69.36
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,103.42,85.66
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,121.96,101.49
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,142.39,112.73
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,164.51,129.74
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,178.28,140.67
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,192.09,151.72
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,188.69,148.75
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,183.8,144.54
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,201.3,158.43
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,219.46,172.8
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,220.45,173.49
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,221.07,173.91
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,266.16,209.74
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,306.52,241.55
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,244.25,192.32
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,192.5,150.98
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,238.47,187.94
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,304.92,240.61
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,329.0,259.85
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,354.08,279.96
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,352.0,279.14
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,349.61,278.19
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,280.68,223.56
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,193.42,153.35
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,209.63,167.04
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,226.64,181.3
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,181.55,144.71
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,136.79,108.03
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,115.32,90.83
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,93.94,73.47
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,87.98,68.73
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,82.12,64.02
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,54.09,40.56
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,29.01,19.28
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,24.01,15.02
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,19.03,10.7
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,14.82,7.03
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,10.62,3.32
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,6.44,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.27,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.18,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,6.29,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,19.63,5.31
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,33.13,22.56
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,43.6,32.56
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.0,42.13
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,61.42,48.92
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,71.44,57.81
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,76.56,62.23
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,81.58,66.47
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,84.92,69.17
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,91.17,74.38
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,146.65,90.62
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,205.04,131.01
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,261.88,186.72
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,293.04,221.29
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,327.56,250.69
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,359.5,277.16
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,404.5,312.96
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,453.11,351.19
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,488.59,378.4
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,523.73,404.81
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,459.86,356.33
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,379.36,293.89
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,390.97,302.54
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,402.38,310.61
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,677.19,522.21
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,922.93,696.88
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,950.51,713.5
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,974.55,729.8
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,990.23,740.17
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,1001.95,748.09
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,1008.44,753.2
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,1010.92,755.89
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,1002.97,751.85
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,991.09,745.44
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,973.72,735.49
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,952.69,723.19
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,920.33,704.52
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,891.83,688.39
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,847.93,660.23
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,801.94,630.1
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,742.82,590.12
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,683.1,548.44
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,608.57,493.09
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,535.51,436.58
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,442.15,361.7
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,353.9,286.65
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,242.56,185.42
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,127.64,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,44.1,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,16.26,2.41
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,32.17,21.68
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,44.28,33.16
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,56.27,44.11
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,64.85,51.94
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,73.32,59.44
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,79.21,64.39
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,87.38,71.2
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,91.13,74.22
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,99.39,81.08
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,152.65,95.9
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,209.42,134.9
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,267.17,181.84
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,326.78,232.65
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,387.7,283.24
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,451.6,335.99
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,511.05,385.63
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,569.66,433.08
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,625.74,476.34
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,680.33,517.08
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,730.76,555.12
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,778.9,590.74
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,823.2,620.61
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,864.71,648.39
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,900.71,673.63
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,933.32,696.67
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,957.6,714.24
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,977.91,729.36
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,994.45,741.23
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,1007.06,750.67
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,1013.07,756.4
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,1015.04,759.66
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,1009.58,758.75
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,1000.22,755.43
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,997.02,755.43
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,976.59,743.81
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,946.16,724.67
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,912.57,703.32
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,869.95,675.79
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,824.96,646.12
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,767.58,607.62
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,715.23,571.62
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,643.95,518.96
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,573.9,464.97
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,480.57,390.65
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,392.5,316.05
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,275.65,207.22
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,151.89,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,56.23,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,13.37,0.0
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,27.34,17.55
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,34.33,24.52
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,41.4,31.14
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,43.78,33.39
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,51.83,40.51
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,61.08,48.52
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,70.26,56.34
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,81.76,66.17
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,93.21,75.86
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,100.07,77.68
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,106.92,82.89
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,115.23,89.41
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,123.63,95.97
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,146.98,114.24
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,171.35,133.13
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,172.83,134.11
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,174.1,134.98
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,204.44,158.52
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,236.16,182.81
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,237.6,183.83
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,238.8,184.77
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,242.64,187.84
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,246.47,190.91
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,295.2,228.86
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,331.78,257.14
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,330.84,256.63
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,329.58,256.04
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,335.02,260.72
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,340.52,265.48
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,316.45,247.23
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,291.65,228.35
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,292.57,230.24
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,293.55,232.17
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,224.12,177.4
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,179.2,141.44
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,185.17,147.05
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,191.55,152.94
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,173.62,138.72
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,155.77,124.46
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,476.71,394.23
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,702.86,572.35
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,626.13,513.3
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,551.13,454.61
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,454.68,375.45
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,363.79,296.17
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,206.19,152.01
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,13.36,0.0
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,27.22,17.36
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,34.57,24.72
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,42.0,31.67
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,47.2,36.51
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,52.41,41.21
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,70.43,56.98
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,97.85,80.63
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,109.46,90.19
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,121.34,95.3
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,142.53,111.28
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,162.14,125.76
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,176.45,136.89
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,190.66,147.98
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,215.32,166.69
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,241.67,186.53
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,286.72,220.55
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,336.63,257.97
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,352.75,269.71
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,368.31,281.07
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,411.37,313.74
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,446.82,340.6
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,461.3,351.27
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,475.2,361.56
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,486.26,370.46
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,496.72,378.96
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,550.39,420.43
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,627.53,477.99
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,631.26,481.19
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,633.4,483.81
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,628.37,481.24
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,621.64,477.55
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,610.42,471.32
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,597.54,463.92
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,579.64,452.18
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,560.16,439.25
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,753.15,589.22
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,912.41,702.01
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,867.94,671.22
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,821.22,640.15
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,768.23,604.98
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,709.22,564.14
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,632.86,508.5
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,558.24,451.53
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,462.29,374.9
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,371.99,297.71
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,249.18,176.38
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,90.07,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.96,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,26.44,16.59
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,33.43,23.71
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,40.53,30.38
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,45.8,35.21
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,51.08,39.88
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,55.63,43.76
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,68.81,55.08
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,92.71,75.58
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,116.14,91.01
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,130.03,101.51
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,144.59,112.48
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,184.94,142.5
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,234.44,179.6
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,289.39,220.0
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,358.3,271.5
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,392.07,297.46
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,426.01,323.25
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,424.05,322.21
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,422.87,321.2
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,443.43,336.97
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,463.41,352.04
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,480.08,365.06
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,496.33,377.79
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,507.72,386.73
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,518.29,395.12
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,479.41,366.52
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,415.34,319.05
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,412.57,317.83
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,409.3,316.0
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,402.32,311.45
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,394.87,306.57
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,367.18,285.98
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,338.82,264.76
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,323.11,253.48
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,307.07,241.83
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,288.7,228.77
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,269.97,215.25
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,246.94,197.59
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,223.77,179.59
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,495.56,404.16
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,691.47,555.28
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,615.4,496.34
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,541.16,438.1
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,444.02,359.77
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,352.86,281.04
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,228.55,153.23
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,73.65,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,12.56,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,25.58,15.6
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,32.96,23.06
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,40.42,29.99
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,45.66,34.77
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,50.91,39.38
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,58.92,46.27
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,62.69,49.33
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,65.48,51.48
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,81.33,52.26
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,141.46,78.82
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,203.98,122.63
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,270.51,176.69
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,333.2,229.85
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,394.86,281.48
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,457.4,332.45
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,518.16,381.71
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,578.01,428.75
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,634.15,471.73
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,688.46,512.19
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,739.2,549.9
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,787.5,584.26
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,831.57,613.56
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,872.62,640.69
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,908.68,664.97
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,941.27,687.02
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,966.21,704.55
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,987.19,719.67
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,1004.0,731.45
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,1016.8,740.81
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,1021.9,745.38
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,1022.9,747.52
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,1017.31,747.05
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,1007.75,744.15
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,989.17,734.29
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,966.98,722.08
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,948.74,713.28
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,915.11,693.84
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,871.28,666.03
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,825.23,636.09
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,766.58,597.0
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,707.11,555.92
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,637.85,505.82
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,565.25,450.51
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,467.88,373.53
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,376.79,295.84
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,244.07,150.49
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,87.06,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,13.35,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,27.03,16.52
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,35.44,25.03
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,43.88,32.83
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,49.64,38.16
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,55.41,43.31
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,58.77,46.13
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,62.16,48.88
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,70.27,55.64
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,87.66,56.73
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,145.24,83.21
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,205.86,126.59
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,267.28,177.49
