Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,224.15,176.61
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,228.67,179.77
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,265.72,209.11
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,294.53,231.78
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,301.03,236.86
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,307.45,241.98
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,340.33,268.17
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,374.93,295.55
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,418.61,330.67
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,486.69,384.02
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,485.43,383.57
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,483.31,382.8
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,617.79,490.4
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,752.39,595.16
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,740.88,588.99
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,726.81,581.7
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,698.49,562.33
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,667.99,541.14
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,636.47,518.78
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,603.19,494.72
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,687.92,564.86
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,770.4,629.59
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,703.79,579.63
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,637.48,528.44
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,545.67,454.18
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,457.57,379.38
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,340.14,275.06
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,222.69,118.38
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,82.3,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,9.83,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,20.53,6.36
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,30.3,20.39
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,40.08,29.79
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,46.34,35.8
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,52.62,41.64
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,56.78,45.33
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,60.95,48.9
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,63.81,51.22
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,106.48,64.22
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,164.67,99.2
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,225.94,147.93
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,287.55,202.56
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,350.45,259.76
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,412.47,316.03
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,474.65,371.41
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,533.32,422.66
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,591.15,471.83
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,646.49,516.92
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,700.21,559.48
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,749.33,598.64
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,796.08,633.93
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,838.07,664.87
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,877.13,693.59
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,910.97,718.2
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,941.37,740.35
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,964.87,757.87
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,984.55,772.81
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,998.34,783.37
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,1008.17,791.29
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,1011.36,794.98
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,1010.57,796.04
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,1000.74,790.45
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,1000.1,791.74
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,979.26,778.43
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,954.86,762.63
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,919.17,739.56
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,880.62,714.03
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,830.65,678.17
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,778.85,640.04
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,717.36,593.85
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,650.19,541.17
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,559.9,466.53
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,473.16,391.43
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,352.41,283.17
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,229.12,94.74
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,86.59,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,9.44,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,19.78,4.61
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,28.82,18.94
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,37.95,27.77
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,43.98,33.48
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,50.06,39.02
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,53.66,42.2
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,62.02,49.46
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,65.26,52.2
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,106.12,61.87
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,166.58,98.49
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,229.81,148.67
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,293.16,204.31
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,359.57,263.62
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,422.15,318.85
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,485.25,373.03
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,546.04,424.65
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,605.89,473.99
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,662.22,518.31
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,716.76,559.94
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,767.34,598.66
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,815.44,632.93
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,858.54,663.5
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,898.51,691.79
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,933.16,716.63
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,964.27,739.1
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,988.97,757.56
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,1009.75,774.15
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,1024.45,785.83
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,1035.07,794.94
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,1037.57,798.64
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,1035.97,799.72
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,1026.56,795.11
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,1013.23,787.91
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,1003.68,783.91
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,977.7,768.18
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,941.08,745.78
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,901.54,720.81
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,849.55,684.79
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,795.76,646.32
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,725.9,594.54
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,663.51,546.32
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,570.7,470.46
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,481.68,394.06
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,354.15,279.73
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,221.77,52.26
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,84.57,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,9.05,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,18.94,2.65
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,27.96,18.11
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,37.06,26.95
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,43.07,32.72
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,49.12,38.35
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,53.04,41.82
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,56.98,45.2
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,64.86,52.07
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,106.25,62.33
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,165.52,99.31
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,226.96,148.84
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,193.66,141.08
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,106.23,82.95
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,225.65,177.64
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,367.84,289.75
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,475.21,375.22
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,590.98,468.63
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,599.82,476.24
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,574.99,456.62
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,689.19,547.81
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,795.43,630.41
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,838.85,661.74
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,879.59,691.35
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,914.59,716.45
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,946.25,739.16
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,970.27,755.74
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,990.48,769.76
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,1004.17,781.98
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,1013.9,791.66
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,1016.49,795.33
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,1015.08,796.38
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,1017.85,799.9
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,1003.43,791.26
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,978.63,775.64
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,950.36,757.47
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,912.15,732.93
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,871.18,705.87
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,822.35,670.87
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,766.25,629.35
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,694.35,575.16
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,623.05,519.03
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,527.0,439.2
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,434.96,359.13
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,307.61,241.94
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,174.52,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,63.5,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,8.26,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,15.91,0.0
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,29.56,19.34
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,43.1,32.2
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,57.19,45.2
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,71.01,57.77
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,84.18,69.41
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,97.05,80.53
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,70.9,57.38
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,41.35,29.6
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,57.6,43.17
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,73.59,56.31
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,129.58,101.8
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,189.8,150.17
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,220.5,174.16
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,254.13,200.5
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,196.47,154.89
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,127.32,99.04
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,187.37,147.65
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,262.32,207.2
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,222.88,175.67
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,192.96,151.69
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,240.52,189.99
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,309.68,244.67
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,291.87,230.43
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,253.58,200.31
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,309.26,244.88
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,347.54,275.38
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,284.88,225.93
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,201.75,159.56
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,161.61,127.42
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,121.75,95.01
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,125.28,98.15
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,129.21,101.59
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,150.27,119.49
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,173.03,138.78
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,133.27,106.31
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,94.02,73.77
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,82.05,63.95
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,70.07,53.96
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,58.03,43.79
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,45.91,33.41
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,254.18,212.07
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,391.13,320.08
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,267.17,204.67
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,135.15,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,46.76,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,7.47,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,14.34,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,28.41,18.17
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,42.07,31.24
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,56.94,44.94
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,71.49,58.18
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,84.06,69.32
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,96.38,79.99
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,109.21,91.08
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,135.61,103.16
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,163.39,110.25
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,233.63,155.28
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,295.06,209.33
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,358.13,265.69
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,420.34,320.19
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,483.69,374.09
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,543.6,424.54
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,599.59,470.52
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,655.78,514.46
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,710.79,556.13
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,760.35,594.21
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,807.56,628.28
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,851.72,658.7
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,893.2,687.05
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,926.28,711.07
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,955.8,732.77
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,855.45,663.59
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,688.31,538.65
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,881.77,688.31
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,1022.26,788.7
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,1024.77,792.32
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,1023.27,794.21
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,822.5,652.95
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,564.21,454.19
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,778.26,627.55
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,961.11,764.69
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,923.54,738.4
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,883.15,710.82
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,828.07,671.73
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,771.42,630.22
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,705.86,580.76
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,634.53,524.38
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,532.67,440.72
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,435.34,356.52
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,300.34,227.0
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,153.97,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,8.26,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,17.32,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,26.01,16.12
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,34.87,25.01
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,40.64,30.56
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,46.49,35.96
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,54.41,43.04
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,58.48,46.55
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,61.51,49.04
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,109.94,62.02
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,171.5,101.31
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,235.94,153.45
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,303.15,212.75
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,367.82,270.95
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,431.4,327.0
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,495.09,381.44
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,556.51,433.16
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,616.94,482.41
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,673.13,526.19
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,727.48,567.2
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,778.06,605.56
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,826.07,639.63
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,869.67,669.42
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,910.14,696.86
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,943.99,721.01
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,974.18,742.74
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,996.03,758.87
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,1013.71,772.35
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,1026.58,782.83
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,1035.34,791.16
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,1035.95,794.09
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,1032.46,794.38
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,1021.3,791.01
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,1019.09,794.04
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,993.05,778.59
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,963.52,760.57
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,923.72,735.55
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,881.18,707.94
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,823.04,666.69
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,770.64,628.51
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,696.42,572.49
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,622.99,514.48
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,520.34,429.24
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,422.43,343.69
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,285.83,208.86
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,104.87,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,7.47,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,15.61,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,24.75,14.77
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,34.02,24.04
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,39.78,29.61
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,45.63,35.06
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,53.47,42.04
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,57.51,45.51
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,60.53,47.99
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,109.81,61.55
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,170.22,100.34
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,233.39,151.31
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,299.81,209.46
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,363.79,266.48
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,426.55,321.22
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,489.86,374.79
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,549.92,423.96
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,608.93,470.45
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,664.76,513.11
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,718.71,552.98
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,768.59,589.48
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,815.93,621.79
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,858.26,650.36
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,897.48,676.67
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,931.31,700.15
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,961.54,721.3
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,985.23,737.24
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,1004.97,750.67
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,1019.15,761.58
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,1029.27,770.02
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,1030.17,772.95
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,1026.97,773.35
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,1017.1,770.5
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,1003.37,765.14
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,978.68,750.8
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,962.7,742.48
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,925.52,720.45
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,885.57,695.97
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,830.42,658.3
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,773.78,618.24
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,701.24,565.31
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,636.49,515.6
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,536.25,435.09
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,440.99,353.42
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,302.4,210.59
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,122.34,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,19.12,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,25.48,15.13
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,33.17,23.24
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,38.92,28.82
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,44.75,34.27
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,52.5,41.18
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,56.53,44.65
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,59.92,47.46
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,110.35,61.97
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,169.86,100.54
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,232.18,150.87
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,297.73,207.82
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,360.99,263.54
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,406.15,305.95
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,439.18,335.83
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,515.44,395.77
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,597.72,459.28
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,651.43,499.92
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,703.44,538.18
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,751.58,571.99
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,797.37,601.5
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,838.16,627.19
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,875.98,650.56
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,908.82,671.67
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,938.27,690.5
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,963.25,706.38
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,972.08,711.85
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,914.46,674.78
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,830.32,619.58
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,918.06,679.69
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,982.7,721.53
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,969.08,715.87
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,959.57,713.76
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,873.17,658.4
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,783.52,599.63
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,725.35,562.71
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,677.17,531.46
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,617.88,490.67
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,559.05,448.61
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,493.04,399.51
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,428.35,348.82
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,346.83,281.22
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,269.88,213.97
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,143.28,90.78
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,7.08,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,13.67,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,24.42,13.96
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,37.58,26.91
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,44.6,33.59
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,51.67,40.06
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,56.9,44.7
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,62.12,49.18
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,65.63,52.05
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,115.53,67.25
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,173.84,105.25
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,238.83,156.63
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,299.5,208.09
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,361.86,261.25
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,425.1,313.24
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,491.84,366.57
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,551.68,413.05
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,610.46,456.51
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,666.22,496.13
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,720.07,532.66
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,770.05,564.31
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,817.53,591.21
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,859.46,613.22
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,898.22,632.6
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,931.67,656.77
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,961.55,679.06
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,985.47,698.75
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,1005.5,715.98
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,1018.91,728.2
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,1028.26,737.95
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,1029.5,742.64
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,1026.68,744.79
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,1015.55,741.87
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,1000.55,736.53
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,975.8,723.32
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,959.73,715.77
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,921.32,693.85
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,880.17,669.61
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,825.06,634.17
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,768.45,596.14
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,694.03,544.72
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,620.09,490.45
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,526.38,417.34
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,430.44,336.16
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,282.65,166.87
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,106.79,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,6.29,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,12.59,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,23.08,12.59
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,33.12,23.0
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,39.24,28.86
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,45.44,34.56
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,49.86,38.51
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,58.76,46.25
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,62.47,49.31
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,116.0,65.45
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,175.72,104.66
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,238.18,154.74
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,300.78,208.44
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,364.65,263.41
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,428.02,316.85
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,490.71,368.07
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,549.72,415.07
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,607.76,459.67
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,662.7,500.51
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,715.74,538.71
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,764.46,574.28
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,810.71,605.84
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,851.12,633.85
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,888.33,659.75
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,921.15,682.26
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,950.48,702.57
