Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,971.56,717.59
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,988.72,730.26
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,1000.23,740.35
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,1007.76,748.1
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,1007.8,750.2
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,1017.05,758.62
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,1003.79,752.68
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,986.7,744.45
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,960.35,729.02
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,930.63,711.21
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,889.62,685.83
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,846.02,658.11
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,795.91,623.99
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,738.42,583.27
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,661.59,526.93
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,585.95,468.71
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,483.34,386.59
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,386.17,302.33
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,205.18,104.35
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.15,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,8.35,0.85
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,13.68,6.26
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,20.57,12.63
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,27.47,18.97
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,35.16,25.89
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,42.87,32.72
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,49.83,38.85
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,56.81,42.79
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,74.64,57.57
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,92.59,72.23
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,107.22,84.09
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,122.15,96.12
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,160.55,126.68
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,206.97,163.32
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,199.18,156.92
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,195.21,153.64
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,238.26,187.5
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,276.43,216.99
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,286.14,224.42
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,295.85,231.98
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,332.1,260.03
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,370.61,289.44
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,375.87,293.54
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,380.87,297.66
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,379.43,297.09
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,377.56,296.24
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,373.35,294.14
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,368.79,291.8
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,490.82,389.2
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,614.45,484.58
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,599.41,474.91
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,582.7,464.89
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,561.98,451.29
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,539.24,436.02
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,502.49,409.56
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,465.42,382.26
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,583.34,479.13
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,676.87,550.85
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,594.15,486.56
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,512.63,421.49
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,404.53,331.45
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,306.76,243.08
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,156.44,62.09
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,15.64,6.26
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,25.86,16.8
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,38.58,28.53
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,51.17,40.05
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,63.96,51.5
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,76.63,62.61
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,88.26,72.75
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,101.37,80.14
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,120.3,94.99
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,141.07,111.21
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,178.2,140.02
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,221.71,174.28
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,265.64,208.73
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,311.09,244.32
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,381.02,299.03
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,453.85,355.52
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,465.64,364.31
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,472.04,368.75
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,496.8,387.64
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,520.92,405.7
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,603.15,468.04
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,711.58,546.56
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,842.29,640.91
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,949.44,712.42
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,915.08,689.28
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,867.58,658.73
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,938.78,709.94
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,999.0,752.17
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,930.46,708.24
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,847.47,654.35
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,910.93,703.31
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,959.89,740.87
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,930.4,723.42
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,905.47,709.51
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,861.6,682.12
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,809.03,647.61
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,741.87,600.0
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,668.18,545.5
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,599.81,493.12
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,532.0,438.3
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,422.71,346.5
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,319.38,251.95
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,160.42,37.91
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,11.02,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,21.76,10.45
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,35.24,24.94
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,43.52,32.98
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,51.78,40.74
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,56.64,45.18
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,61.55,49.49
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,86.18,71.22
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,127.6,97.98
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,157.62,120.04
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,191.37,146.49
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,229.85,177.29
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,277.82,216.43
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,308.28,242.36
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,330.39,261.09
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,310.02,246.32
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,269.95,214.68
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,323.9,258.27
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,396.03,315.48
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,375.27,298.53
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,334.08,265.69
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,342.54,272.6
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,350.87,279.26
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,465.02,370.47
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,587.67,465.23
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,620.32,489.5
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,652.84,514.03
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,620.04,489.51
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,584.5,463.03
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,575.41,457.59
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,540.14,432.6
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,371.31,300.68
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,160.0,127.67
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,264.78,217.04
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,375.23,308.83
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,628.23,516.53
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,824.24,664.77
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,774.27,626.47
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,717.05,583.17
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,637.76,521.76
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,560.07,458.77
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,452.64,368.3
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,351.71,273.3
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,175.89,1.28
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,11.8,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,20.82,9.1
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,32.63,22.59
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,42.36,31.84
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,51.89,40.63
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,58.72,46.83
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,65.42,52.72
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,72.35,58.79
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,122.43,77.11
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,174.0,120.55
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,208.63,155.21
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,248.19,188.75
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,289.3,223.66
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,336.7,262.22
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,396.19,309.69
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,411.36,323.17
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,427.69,336.5
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,511.55,401.37
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,596.12,465.43
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,623.95,485.79
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,648.36,503.63
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,678.86,526.7
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,707.91,548.5
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,688.71,533.38
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,644.18,500.45
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,709.54,549.01
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,756.51,583.49
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,753.56,581.56
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,747.78,578.12
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,751.66,582.9
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,752.92,585.86
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,735.5,576.19
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,715.53,564.74
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,645.94,514.11
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,552.67,445.17
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,648.23,522.16
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,722.15,577.67
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,664.08,534.64
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,605.35,490.64
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,533.93,435.72
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,463.72,378.98
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,363.23,294.41
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,275.37,209.43
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,134.75,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,9.12,0.38
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,15.99,7.98
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,24.81,16.08
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,33.65,24.15
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,42.89,32.5
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,51.8,40.45
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,60.65,48.25
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,69.72,53.55
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,43.66,31.34
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,16.79,8.53
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,49.1,35.67
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,81.44,62.54
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,104.27,81.14
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,127.62,99.95
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,121.87,95.05
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,115.91,90.04
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,111.82,86.59
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,107.64,83.08
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,101.36,77.89
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,95.03,72.68
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,119.84,92.92
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,145.63,113.83
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,203.39,160.91
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,286.33,227.29
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,218.18,172.68
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,170.51,134.12
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,181.37,143.18
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,192.86,152.7
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,176.13,139.27
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,159.23,125.7
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,116.7,91.2
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,75.64,57.49
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,69.41,52.5
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,63.19,47.46
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,58.36,43.64
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,53.71,39.92
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,45.97,33.44
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,38.25,26.9
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,30.55,20.34
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,22.87,13.7
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,15.98,7.63
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,9.11,1.33
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,4.54,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,8.65,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,19.65,6.53
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,30.45,20.32
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,37.29,27.1
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,44.22,33.62
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,48.92,37.92
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,53.64,42.08
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,82.59,67.62
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,121.66,93.99
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,115.8,89.94
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,101.31,79.42
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,136.79,108.05
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,178.23,141.65
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,166.47,132.0
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,154.89,122.31
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,189.76,150.66
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,236.26,188.37
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,247.79,197.64
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,259.46,207.05
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,243.34,193.85
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,211.99,168.31
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,238.64,190.15
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,285.66,228.26
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,358.63,288.48
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,457.29,368.33
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,460.09,370.95
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,462.18,373.22
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,398.02,321.97
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,354.79,286.83
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,268.57,216.63
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,163.55,129.93
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,161.25,128.43
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,159.21,127.11
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,158.47,127.0
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,158.11,127.21
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,116.71,92.92
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,76.08,58.78
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,63.89,48.56
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,51.62,38.16
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,39.78,28.01
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,29.04,18.72
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,19.83,10.66
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,10.64,2.23
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.36,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,9.5,0.0
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,16.76,8.54
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,26.36,17.4
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,35.96,26.18
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,45.6,34.9
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,55.16,43.44
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,64.35,51.53
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,73.88,57.06
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,55.65,41.48
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,35.97,24.75
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,50.65,37.0
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,65.38,49.2
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,59.2,43.84
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,53.03,38.55
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,52.28,37.85
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,51.53,37.17
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,67.83,50.56
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,84.42,64.13
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,145.44,114.04
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,210.48,166.53
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,152.25,119.4
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,94.48,72.2
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,217.92,173.54
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,346.42,276.46
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,178.38,141.91
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,22.24,12.82
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,101.63,78.76
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,193.59,154.08
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,166.92,132.35
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,140.09,110.42
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,148.43,117.7
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,157.56,125.67
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,231.47,188.6
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,288.67,237.47
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,231.59,190.35
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,174.87,142.79
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,150.2,122.12
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,110.93,88.88
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,85.8,67.22
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,60.76,45.37
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,41.46,28.45
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,19.84,8.61
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,9.44,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,15.99,2.12
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,31.81,21.26
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,40.35,29.7
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,51.64,40.14
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,56.08,44.25
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,60.64,48.29
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,69.94,56.46
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,123.7,73.26
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,179.72,112.77
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,239.73,162.23
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,302.44,217.24
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,363.55,271.23
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,423.47,323.47
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,484.15,374.91
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,541.82,422.77
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,598.83,468.72
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,652.64,510.13
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,705.11,549.35
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,752.64,585.05
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,789.78,611.22
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,829.19,639.18
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,865.77,665.08
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,895.79,686.06
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,922.41,704.81
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,829.62,641.68
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,672.15,525.94
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,853.32,663.25
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,993.99,760.64
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,993.18,760.79
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,988.44,759.76
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,974.26,751.95
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,956.4,741.69
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,927.17,723.79
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,894.77,703.41
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,850.96,675.0
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,811.71,649.15
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,749.99,604.5
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,687.72,557.68
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,602.61,491.33
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,519.6,423.27
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,401.27,322.2
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,286.83,192.93
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,107.68,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,14.57,0.04
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,29.68,19.4
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,36.95,26.79
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,44.3,33.76
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,47.99,37.23
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,51.84,40.67
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,66.79,45.96
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,122.88,70.47
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,181.31,112.46
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,243.18,164.67
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,304.54,220.09
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,367.29,277.09
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,429.05,331.91
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,490.55,385.0
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,549.3,434.85
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,607.2,482.59
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,661.12,525.08
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,713.35,564.97
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,761.44,600.85
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,807.11,633.01
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,847.7,660.2
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,885.33,685.02
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,917.4,707.69
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,945.97,727.99
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,967.88,743.78
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,985.99,757.12
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,997.28,765.95
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,1004.61,772.28
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,1003.46,773.28
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,998.38,771.78
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,984.63,764.34
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,979.52,763.15
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,949.49,744.56
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,916.27,723.5
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,873.22,695.77
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,827.79,665.37
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,763.5,618.49
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,706.05,574.85
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,621.41,508.24
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,538.97,439.81
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,418.82,336.16
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,299.76,189.01
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,115.13,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,12.21,0.0
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,25.09,15.4
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,33.71,23.86
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,40.22,30.0
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,44.83,34.26
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,49.47,38.4
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,61.39,40.14
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,119.2,65.5
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,178.88,108.6
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,241.25,161.31
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,305.35,218.75
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,367.86,275.18
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,428.93,328.98
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,490.0,381.06
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,548.23,429.17
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,605.47,474.75
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,658.99,516.14
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,710.5,554.73
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,758.21,589.39
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,803.43,620.59
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,842.43,647.14
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,878.22,671.3
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,909.96,693.37
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,938.24,713.14
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,959.17,727.05
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,976.28,738.52
