Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,987.33,747.09
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,994.46,753.24
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,993.92,754.81
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,989.47,753.93
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,975.63,748.18
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,958.16,739.97
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,943.75,732.42
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,913.87,713.76
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,870.62,685.93
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,825.03,655.57
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,764.59,611.76
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,703.19,565.41
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,626.32,505.3
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,544.94,438.33
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,427.97,337.81
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,309.47,174.41
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,121.09,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,12.21,0.0
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,25.05,15.19
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,31.79,22.14
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,41.89,31.45
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,46.46,35.7
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,51.1,39.84
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,64.55,41.95
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,123.17,68.12
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,183.46,111.56
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,246.62,164.51
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,311.25,221.51
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,374.51,277.39
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,436.21,330.92
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,498.23,383.01
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,557.81,432.27
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,616.37,479.19
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,670.94,520.77
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,723.62,559.63
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,771.29,593.01
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,816.34,623.0
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,857.1,650.11
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,894.7,674.92
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,927.09,697.09
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,955.93,716.94
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,976.4,731.3
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,992.91,743.23
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,1004.22,751.9
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,1011.54,758.13
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,1010.72,759.15
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,1005.93,757.73
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,992.71,750.38
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,975.82,740.68
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,960.01,732.12
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,928.72,712.72
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,885.88,685.9
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,840.65,656.52
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,779.34,614.19
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,717.05,569.05
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,631.08,503.99
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,556.18,443.34
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,432.81,337.45
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,305.63,146.28
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,120.63,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,11.78,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,24.13,14.15
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,30.82,21.21
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,37.63,27.66
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,45.78,35.08
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,50.77,39.55
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,79.27,57.65
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,111.18,85.78
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,123.57,96.0
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,133.05,104.14
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,167.21,130.9
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,205.85,161.58
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,222.05,174.73
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,237.42,186.94
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,289.82,228.1
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,340.02,267.14
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,360.26,282.41
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,380.13,297.28
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,399.09,311.98
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,417.93,326.51
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,431.23,336.93
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,444.08,347.04
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,433.63,339.04
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,421.29,329.63
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,422.19,331.1
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,422.48,332.07
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,675.12,530.38
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,899.15,694.67
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,896.96,693.33
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,891.26,691.38
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,927.27,720.17
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,952.84,741.48
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,922.63,722.33
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,889.3,701.31
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,844.49,672.04
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,797.41,640.08
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,740.55,598.13
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,676.51,548.78
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,589.03,479.45
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,503.93,408.25
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,378.64,297.76
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,246.86,91.41
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,94.34,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,12.95,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,25.78,15.4
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,36.9,26.65
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,47.87,36.94
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,56.8,45.16
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,65.56,53.02
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,79.41,56.83
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,124.06,80.15
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,172.66,119.35
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,216.53,158.58
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,285.65,211.36
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,374.73,283.35
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,435.83,337.35
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,495.77,388.69
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,527.74,417.54
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,549.28,436.6
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,590.22,468.77
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,627.83,497.33
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,679.86,537.44
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,732.08,576.96
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,754.19,593.24
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,771.64,606.12
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,797.54,625.79
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,820.78,642.98
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,910.89,707.89
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,993.29,765.96
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,938.51,728.28
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,885.67,692.69
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,881.01,691.48
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,872.93,687.53
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,749.98,599.15
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,613.16,496.16
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,661.92,536.63
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,681.71,553.51
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,637.58,521.68
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,592.58,488.62
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,544.36,451.06
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,495.56,411.53
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,426.04,353.88
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,358.68,295.16
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,267.6,210.13
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,163.68,34.38
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,56.5,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,11.81,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,24.1,13.76
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,31.58,21.97
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,39.15,29.21
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,44.09,33.85
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,53.14,41.99
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,68.99,44.54
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,125.59,71.65
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,184.85,115.53
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,246.94,168.39
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,285.28,212.3
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,287.31,223.42
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,322.79,254.2
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,356.69,282.61
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,409.78,325.88
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,479.57,381.42
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,481.85,383.26
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,489.37,388.53
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,509.66,404.57
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,528.11,418.92
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,597.28,473.01
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,691.41,543.92
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,672.17,528.52
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,627.96,495.53
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,563.41,446.07
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,470.84,374.48
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,467.52,373.08
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,463.36,370.67
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,451.29,362.32
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,438.26,353.23
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,412.1,333.54
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,385.13,313.04
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,598.33,487.19
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,768.46,618.58
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,721.35,584.39
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,672.5,549.18
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,612.2,503.88
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,551.47,456.24
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,475.25,393.32
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,400.98,328.93
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,291.18,226.81
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,170.32,0.82
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,60.76,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,8.76,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,17.57,8.1
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,30.32,20.56
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,42.89,32.15
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,55.98,44.09
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,68.94,55.78
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,81.39,63.74
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,95.76,75.48
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,111.58,88.16
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,128.49,101.77
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,209.35,161.06
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,321.96,250.29
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,346.48,275.76
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,350.12,282.0
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,382.79,310.07
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,414.93,337.15
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,420.31,341.12
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,406.78,329.56
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,410.92,332.79
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,412.69,333.92
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,416.98,336.69
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,419.99,338.4
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,420.21,338.67
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,419.42,338.15
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,326.74,263.47
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,230.47,184.61
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,174.19,138.67
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,118.54,92.66
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,133.87,105.57
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,150.53,119.58
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,87.83,68.0
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,33.66,22.76
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,31.34,20.87
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,29.02,18.97
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,25.56,16.11
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,22.1,13.22
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,18.27,9.94
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,14.44,6.64
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,11.0,3.64
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,7.58,0.63
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,4.54,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,9.44,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,18.23,8.23
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,31.89,21.75
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,45.36,34.13
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,58.47,46.08
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,71.49,57.8
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,83.46,64.96
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,100.57,78.51
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,137.64,104.42
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,191.28,144.93
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,134.6,103.54
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,56.06,41.51
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,67.32,50.75
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,78.65,59.94
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,83.06,63.47
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,87.52,67.05
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,81.62,62.1
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,75.67,57.14
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,76.09,57.44
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,76.52,57.76
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,122.12,95.3
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,170.82,135.06
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,133.53,104.59
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,96.67,74.34
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,139.0,109.11
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,184.8,146.35
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,179.33,142.01
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,173.88,137.75
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,191.92,153.12
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,233.38,187.42
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,257.69,208.46
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,282.76,230.11
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,258.7,210.91
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,234.4,191.4
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,212.41,173.97
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,190.29,156.09
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,163.21,133.27
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,136.06,110.0
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,103.85,82.1
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,71.16,53.48
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,36.54,22.41
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,10.23,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,21.61,10.44
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,28.72,19.12
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,35.95,26.01
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,44.02,33.41
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,49.06,37.98
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,66.97,40.96
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,122.74,68.57
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,181.07,112.05
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,242.48,164.48
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,303.34,219.56
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,366.19,276.47
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,426.36,329.92
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,486.88,382.18
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,544.53,431.41
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,601.3,478.59
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,653.93,520.59
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,704.65,560.03
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,752.37,596.51
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,797.78,629.86
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,836.34,656.86
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,871.78,681.51
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,903.69,703.97
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,932.26,724.05
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,952.32,738.53
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,968.59,750.54
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,978.74,759.09
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,985.03,765.12
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,982.36,763.97
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,988.23,769.05
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,972.74,758.38
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,953.61,745.7
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,923.82,725.39
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,890.91,702.66
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,844.08,670.38
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,795.04,635.55
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,735.15,590.05
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,668.19,537.29
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,573.97,461.52
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,482.85,384.01
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,275.37,200.54
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,35.25,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,11.01,3.8
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,15.97,8.41
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,21.33,13.29
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,26.7,18.13
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,32.46,22.08
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,38.24,26.98
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,65.25,49.72
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,91.91,71.82
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,91.82,71.57
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,91.5,71.13
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,86.73,66.89
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,81.8,62.55
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,113.63,88.65
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,146.79,115.58
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,105.09,81.37
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,63.9,47.43
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,129.96,102.05
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,201.53,160.52
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,204.29,162.76
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,207.13,165.19
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,181.92,144.6
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,156.13,123.45
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,124.72,97.81
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,93.76,72.37
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,128.53,101.3
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,166.54,132.71
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,154.49,122.9
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,142.38,113.08
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,99.86,78.1
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,59.92,44.87
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,65.4,49.61
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,72.11,55.36
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,62.72,47.54
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,53.31,39.64
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,43.38,31.19
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,34.42,23.48
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,25.96,16.16
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,17.52,8.79
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,10.64,2.09
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,1.97,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,3.78,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,7.2,0.51
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,10.62,3.7
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,14.82,7.54
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,19.03,11.36
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,22.86,13.95
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,26.7,17.22
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,106.55,68.72
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,232.11,159.04
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,264.7,196.43
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,269.51,208.59
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,229.68,181.01
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,164.1,129.78
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,237.0,188.83
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,323.33,257.54
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,265.97,211.52
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,199.74,157.73
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,144.21,113.11
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,88.74,67.74
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,107.6,83.2
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,127.2,99.15
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,116.31,90.29
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,105.38,81.43
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,127.5,99.64
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,151.04,118.92
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,139.86,109.88
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,128.59,100.79
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,136.78,107.75
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,145.79,115.38
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,129.01,101.98
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,112.17,88.41
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,102.53,80.61
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,92.93,72.78
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,484.52,403.1
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,786.52,631.88
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,721.34,579.56
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,655.53,527.49
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,569.32,457.35
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,478.19,378.71
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,267.64,183.32
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,7.08,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,13.73,2.99
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,25.95,16.46
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,37.88,27.57
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,51.31,39.76
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,64.59,51.66
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,76.89,59.63
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,91.02,71.14
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,140.97,96.05
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,240.54,165.2
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,300.11,219.18
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,361.47,275.02
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,348.73,274.42
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,287.41,229.3
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,310.57,248.78
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,333.3,267.42
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,312.25,250.34
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,271.56,217.1
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,436.77,352.01
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,607.41,486.87
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,568.52,454.52
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,539.79,430.04
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,580.71,462.72
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,622.54,495.58
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,816.18,644.24
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,963.17,748.06
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,972.16,753.51
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,977.3,757.5
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,974.97,756.73
