Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,968.86,753.51
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,964.99,753.43
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,945.33,742.19
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,717.13,576.74
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,453.23,371.47
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,632.48,516.84
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,779.68,627.05
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,708.51,571.84
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,645.64,521.88
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,549.36,443.69
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,456.8,363.04
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,309.53,202.8
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,120.04,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.27,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,3.78,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,5.68,0.0
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,7.59,1.09
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,9.11,2.13
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,10.64,3.43
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,21.73,12.88
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,32.87,22.31
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,56.81,42.51
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,80.76,62.55
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,100.09,78.43
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,119.95,94.59
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,156.29,124.51
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,204.88,164.4
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,439.58,359.32
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,679.84,553.18
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,571.21,464.14
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,406.39,328.19
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,217.77,176.08
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,20.68,11.56
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,462.11,382.5
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,899.9,721.22
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,637.14,517.33
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,292.22,234.98
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,645.54,526.55
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,941.09,752.29
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,810.77,654.4
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,634.26,518.0
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,771.31,628.71
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,890.24,720.63
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,780.75,638.13
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,660.73,546.26
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,691.24,570.92
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,709.32,584.51
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,638.66,527.78
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,568.01,469.24
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,462.37,380.73
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,363.0,292.57
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,206.73,126.69
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,10.23,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,19.77,4.16
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,30.76,20.44
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,40.17,29.61
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,45.31,34.57
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,50.6,39.45
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,80.42,55.48
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,119.06,84.18
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,160.51,113.94
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,211.17,154.27
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,165.09,126.54
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,83.08,64.64
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,156.39,124.85
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,236.28,189.67
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,218.57,175.41
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,186.75,149.3
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,364.42,295.34
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,547.5,440.88
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,484.97,390.53
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,407.69,328.07
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,640.17,515.06
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,852.13,673.17
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,882.03,693.87
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,919.39,721.55
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,794.88,632.42
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,617.67,496.43
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,605.39,488.7
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,591.06,478.59
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,393.55,321.65
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,173.87,139.49
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,169.99,136.99
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,166.38,134.43
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,406.48,338.55
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,601.15,498.78
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,558.43,465.67
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,514.95,431.74
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,457.29,384.06
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,400.23,335.18
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,330.09,273.92
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,262.66,211.31
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,135.93,75.06
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,9.44,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,19.77,2.17
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,28.78,18.6
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,37.87,27.54
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,43.48,32.92
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,49.18,38.17
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,70.33,43.09
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,124.32,71.99
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,180.59,114.82
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,243.12,168.61
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,302.92,222.65
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,364.73,278.44
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,424.81,331.48
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,485.66,383.55
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,543.29,432.16
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,600.32,478.78
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,653.34,521.12
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,704.73,561.08
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,751.37,596.37
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,795.66,627.66
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,834.32,653.73
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,869.93,677.44
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,899.74,698.27
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,926.13,716.77
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,946.06,730.88
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,962.28,742.6
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,970.21,747.9
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,974.25,750.72
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,969.44,748.08
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,960.78,743.0
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,942.11,731.08
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,919.88,716.75
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,883.81,692.98
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,852.57,672.27
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,801.02,638.06
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,747.82,601.15
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,672.84,544.67
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,598.18,485.61
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,492.33,399.54
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,390.33,309.33
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,236.17,118.31
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,55.53,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,8.65,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,18.18,0.0
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,26.87,16.99
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,35.66,25.79
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,41.37,31.29
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,47.13,36.65
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,69.22,41.83
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,127.7,74.3
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,184.38,117.36
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,244.68,169.12
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,304.54,223.23
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,366.17,278.78
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,427.43,332.42
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,490.1,385.52
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,545.85,431.08
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,602.49,475.21
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,654.75,514.31
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,705.26,550.37
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,751.82,583.16
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,796.0,612.36
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,834.77,637.33
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,870.55,659.9
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,900.26,679.59
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,926.54,697.07
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,948.11,710.17
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,966.05,721.0
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,975.09,728.33
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,980.27,733.42
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,976.52,733.6
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,981.05,739.45
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,964.06,730.88
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,943.45,719.95
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,911.29,700.82
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,876.11,679.06
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,826.53,647.43
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,774.92,612.76
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,701.87,560.1
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,638.19,511.31
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,536.32,429.26
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,438.83,341.75
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,224.54,93.26
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,7.87,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,16.5,0.0
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,25.24,15.33
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,34.08,24.23
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,39.85,29.77
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,45.68,35.18
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,68.32,40.66
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,127.08,73.49
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,184.28,117.07
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,245.22,169.51
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,305.52,223.86
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,367.59,279.49
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,428.77,333.32
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,490.99,386.35
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,546.52,432.18
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,603.02,476.79
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,655.66,516.85
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,706.6,554.04
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,753.44,587.38
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,797.87,617.06
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,836.32,640.8
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,871.72,661.96
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,901.46,680.12
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,927.77,695.73
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,946.84,707.05
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,962.14,715.95
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,970.63,722.11
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,975.28,726.02
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,982.74,730.59
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,974.36,724.91
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,956.72,716.19
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,935.49,705.11
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,821.88,630.37
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,699.53,547.1
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,649.66,513.73
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,592.26,472.6
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,531.08,425.95
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,470.74,377.74
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,392.05,313.31
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,316.77,244.27
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,160.67,48.15
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,7.87,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,16.46,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,25.98,15.67
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,35.57,25.48
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,41.62,31.32
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,47.74,37.0
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,70.36,42.65
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,124.7,72.08
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,181.19,114.85
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,243.8,167.88
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,303.27,220.26
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,364.67,273.68
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,424.55,324.35
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,485.09,373.28
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,542.64,418.3
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,599.66,460.56
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,653.47,497.97
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,705.89,532.55
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,660.5,499.67
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,581.92,443.22
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,729.54,551.88
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,872.61,646.84
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,902.54,667.19
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,929.03,687.11
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,950.64,702.65
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,968.61,715.93
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,977.32,722.15
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,982.12,726.12
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,978.28,726.41
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,970.58,724.32
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,952.47,715.2
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,930.77,703.71
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,897.94,683.18
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,862.11,660.21
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,810.81,626.92
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,765.96,596.79
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,692.54,543.08
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,619.45,486.91
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,513.37,403.05
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,412.0,311.6
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,209.04,37.6
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,7.47,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,15.66,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,24.78,14.38
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,33.96,23.92
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,40.42,30.11
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,46.89,36.09
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,69.07,41.54
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,122.06,70.32
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,167.11,112.95
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,188.77,139.66
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,223.19,170.44
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,256.21,199.61
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,272.68,214.95
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,274.48,217.45
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,284.84,226.34
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,292.36,232.44
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,277.25,220.23
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,270.07,214.01
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,365.67,290.5
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,472.65,373.51
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,485.39,382.93
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,477.69,377.92
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,702.7,551.52
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,894.06,685.73
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,873.7,669.86
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,842.55,648.8
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,896.55,688.54
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,941.93,721.37
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,847.37,656.59
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,728.65,574.04
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,665.52,529.02
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,600.45,480.68
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,569.97,459.23
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,537.86,435.79
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,474.57,388.84
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,434.5,358.11
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,384.54,317.5
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,355.55,291.48
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,289.19,234.14
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,225.27,172.14
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,114.35,0.22
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,9.91,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,22.8,12.38
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,35.19,24.84
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,48.02,36.61
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,60.66,48.02
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,75.72,57.59
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,95.6,72.77
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,115.44,88.8
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,136.26,106.05
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,114.62,89.68
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,83.96,65.17
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,143.9,114.04
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,207.92,165.27
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,289.46,230.25
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,386.28,306.19
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,319.45,253.23
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,237.44,187.34
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,259.46,205.26
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,282.85,223.71
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,386.71,305.94
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,500.37,392.56
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,421.18,331.31
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,334.9,264.43
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,422.09,333.79
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,491.42,387.56
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,562.51,441.26
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,611.12,478.17
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,568.27,445.6
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,523.56,412.21
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,537.2,425.99
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,548.81,437.77
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,508.46,408.29
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,467.28,377.89
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,430.63,350.85
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,393.45,322.35
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,348.99,286.3
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,304.42,248.78
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,243.48,196.09
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,183.74,138.09
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,88.48,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,15.74,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,23.67,12.69
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,32.7,22.68
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,41.64,31.09
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,50.46,39.19
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,71.96,47.37
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,115.8,73.24
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,161.45,108.27
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,209.91,149.16
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,252.67,188.4
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,291.16,223.26
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,342.59,265.9
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,398.37,311.18
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,433.67,340.13
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,465.26,365.05
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,509.19,398.13
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,553.81,430.66
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,561.59,435.26
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,546.97,423.81
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,530.97,410.06
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,509.55,392.11
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,480.59,370.72
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,468.37,361.09
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,490.63,378.21
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,535.43,410.6
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,462.01,355.96
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,408.73,315.96
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,371.77,288.72
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,311.15,243.33
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,369.53,289.73
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,404.48,317.23
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,381.03,299.96
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,356.93,282.49
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,326.28,260.28
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,295.19,236.97
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,255.99,205.73
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,216.61,173.26
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,164.78,129.4
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,112.57,80.7
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,51.68,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,14.95,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,23.0,11.62
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,34.28,23.89
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,42.86,32.01
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,51.33,39.78
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,72.76,46.75
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,119.2,73.04
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,166.92,108.38
2016,11,8,9,0,604.0,90.0,0.4,18.0,315.0,219.02,151.08
2016,11,8,9,15,684.0,84.0,0.3,18.0,363.0,278.69,200.0
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,348.16,256.79
2016,11,8,9,45,794.5,76.5,0.15,18.5,444.0,407.88,305.84
2016,11,8,10,0,825.0,75.0,0.1,19.0,477.0,469.65,354.82
2016,11,8,10,15,836.0,76.0,0.1,19.5,501.5,525.52,398.1
2016,11,8,10,30,847.0,77.0,0.1,20.0,526.0,577.16,436.84
2016,11,8,10,45,853.5,78.0,0.15,20.5,543.0,627.83,473.95
2016,11,8,11,0,860.0,79.0,0.2,21.0,560.0,676.96,508.87
2016,11,8,11,15,864.5,79.5,0.25,21.0,570.0,722.34,540.72
2016,11,8,11,30,869.0,80.0,0.3,21.0,580.0,765.56,569.53
2016,11,8,11,45,869.0,80.5,0.35,21.5,582.5,802.8,593.11
2016,11,8,12,0,869.0,81.0,0.4,22.0,585.0,837.17,614.77
2016,11,8,12,15,867.5,81.0,0.4,22.0,579.5,866.65,633.46
2016,11,8,12,30,866.0,81.0,0.4,22.0,574.0,892.9,650.13
2016,11,8,12,45,860.5,80.5,0.45,22.0,561.5,911.5,663.07
2016,11,8,13,0,855.0,80.0,0.5,22.0,549.0,926.54,674.01
2016,11,8,13,15,847.5,79.0,0.45,22.0,529.0,946.95,686.4
2016,11,8,13,30,840.0,78.0,0.4,22.0,509.0,952.42,689.33
2016,11,8,13,45,827.0,76.5,0.4,22.0,482.5,948.04,687.54
2016,11,8,14,0,814.0,75.0,0.4,22.0,456.0,939.93,683.65
2016,11,8,14,15,796.5,72.5,0.45,22.0,423.0,922.37,674.91
2016,11,8,14,30,779.0,70.0,0.5,22.0,390.0,901.37,663.96
2016,11,8,14,45,752.5,67.5,0.6,22.0,352.0,868.21,645.77
2016,11,8,15,0,726.0,65.0,0.7,22.0,314.0,832.19,625.01
2016,11,8,15,15,688.5,61.0,0.95,21.5,272.0,781.07,596.18
2016,11,8,15,30,651.0,57.0,1.2,21.0,230.0,736.2,569.1
2016,11,8,15,45,592.0,51.5,1.5,21.0,186.5,661.24,516.69
2016,11,8,16,0,533.0,46.0,1.8,21.0,143.0,586.91,460.61
2016,11,8,16,15,440.0,37.5,2.0,20.0,102.0,480.64,376.57
2016,11,8,16,30,347.0,29.0,2.2,19.0,61.0,379.64,275.64
2016,11,8,16,45,173.5,14.5,2.45,18.5,30.5,187.32,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
