Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,11.02,0.0
2016,11,9,7,15,224.5,28.0,1.95,14.0,51.5,22.95,10.99
2016,11,9,7,30,342.0,42.0,2.0,14.0,85.0,34.47,24.03
2016,11,9,7,45,419.0,51.5,2.05,14.5,126.5,41.96,31.28
2016,11,9,8,0,496.0,61.0,2.1,15.0,168.0,49.46,38.24
2016,11,9,8,15,547.5,68.0,2.0,15.0,210.0,71.52,44.84
2016,11,9,8,30,599.0,75.0,1.9,15.0,252.0,121.34,72.82
2016,11,9,8,45,552.5,91.0,1.85,15.5,273.0,168.97,112.19
2016,11,9,9,0,506.0,107.0,1.8,16.0,294.0,206.78,147.42
2016,11,9,9,15,601.0,97.0,1.8,16.5,341.0,265.94,196.2
2016,11,9,9,30,696.0,87.0,1.8,17.0,388.0,331.09,250.72
2016,11,9,9,45,604.0,121.0,1.8,17.5,395.5,369.69,286.75
2016,11,9,10,0,512.0,155.0,1.8,18.0,403.0,391.07,307.03
2016,11,9,10,15,667.5,122.0,1.8,18.5,462.5,482.29,379.08
2016,11,9,10,30,823.0,89.0,1.8,19.0,522.0,578.83,453.7
2016,11,9,10,45,830.0,90.5,1.8,19.5,539.0,630.3,492.62
2016,11,9,11,0,837.0,92.0,1.8,20.0,556.0,680.35,529.62
2016,11,9,11,15,841.0,92.5,1.75,20.0,566.0,725.5,562.78
2016,11,9,11,30,845.0,93.0,1.7,20.0,576.0,768.47,592.07
2016,11,9,11,45,845.0,93.5,1.65,20.5,578.0,805.84,615.85
2016,11,9,12,0,845.0,94.0,1.6,21.0,580.0,840.35,637.41
2016,11,9,12,15,842.5,93.5,1.55,21.0,574.5,868.53,655.7
2016,11,9,12,30,840.0,93.0,1.5,21.0,569.0,893.39,671.77
2016,11,9,12,45,844.5,89.0,1.5,21.5,558.0,917.15,686.48
2016,11,9,13,0,849.0,85.0,1.5,22.0,547.0,937.59,699.02
2016,11,9,13,15,840.0,83.5,1.45,22.0,526.5,944.7,703.53
2016,11,9,13,30,831.0,82.0,1.4,22.0,506.0,948.01,705.82
2016,11,9,13,45,815.5,80.5,1.4,22.0,478.5,941.12,702.32
2016,11,9,14,0,800.0,79.0,1.4,22.0,451.0,930.49,696.57
2016,11,9,14,15,737.5,82.0,1.4,22.0,405.0,874.95,660.81
2016,11,9,14,30,675.0,85.0,1.4,22.0,359.0,823.85,627.9
2016,11,9,14,45,635.0,85.5,1.4,22.0,323.5,782.58,601.01
2016,11,9,15,0,595.0,86.0,1.4,22.0,288.0,738.72,571.45
2016,11,9,15,15,611.5,72.5,1.3,21.5,256.5,729.87,565.87
2016,11,9,15,30,628.0,59.0,1.2,21.0,225.0,717.15,556.13
2016,11,9,15,45,570.0,53.0,1.2,21.0,182.0,642.93,500.91
2016,11,9,16,0,512.0,47.0,1.2,21.0,139.0,569.28,443.71
2016,11,9,16,15,417.0,38.0,1.2,20.5,98.0,461.28,357.58
2016,11,9,16,30,322.0,29.0,1.2,20.0,57.0,358.79,253.28
2016,11,9,16,45,161.0,14.5,1.25,19.5,28.5,176.14,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,7.87,0.0
2016,11,10,7,15,22.0,27.0,3.05,15.0,29.5,20.22,8.24
2016,11,10,7,30,44.0,44.0,3.2,15.0,49.0,32.29,21.93
2016,11,10,7,45,61.5,63.0,3.35,15.5,73.5,45.36,34.04
2016,11,10,8,0,79.0,82.0,3.5,16.0,98.0,58.16,45.68
2016,11,10,8,15,90.5,100.5,3.3,16.0,123.0,74.61,55.92
2016,11,10,8,30,102.0,119.0,3.1,16.0,148.0,98.21,73.46
2016,11,10,8,45,111.5,135.5,2.9,16.5,172.0,122.07,92.46
2016,11,10,9,0,121.0,152.0,2.7,17.0,196.0,147.46,113.38
2016,11,10,9,15,323.5,139.5,2.45,17.0,274.0,211.29,160.47
2016,11,10,9,30,526.0,127.0,2.2,17.0,352.0,301.61,231.47
2016,11,10,9,45,286.5,162.0,1.95,17.5,285.5,261.93,205.96
2016,11,10,10,0,47.0,197.0,1.7,18.0,219.0,185.49,146.9
2016,11,10,10,15,190.5,205.0,1.5,18.0,303.0,281.72,224.39
2016,11,10,10,30,334.0,213.0,1.3,18.0,387.0,396.62,314.39
2016,11,10,10,45,581.0,151.0,1.1,18.5,466.5,534.85,419.49
2016,11,10,11,0,828.0,89.0,0.9,19.0,546.0,670.47,518.06
2016,11,10,11,15,720.5,123.0,0.9,19.0,525.5,673.14,518.29
2016,11,10,11,30,613.0,157.0,0.9,19.0,505.0,660.9,508.92
2016,11,10,11,45,608.5,160.0,0.9,19.5,506.5,689.66,529.0
2016,11,10,12,0,604.0,163.0,0.9,20.0,508.0,715.89,546.5
2016,11,10,12,15,715.0,127.5,1.0,20.0,532.0,800.21,606.43
2016,11,10,12,30,826.0,92.0,1.1,20.0,556.0,878.78,659.97
2016,11,10,12,45,822.5,90.0,1.2,20.5,543.0,897.14,671.86
2016,11,10,13,0,819.0,88.0,1.3,21.0,530.0,912.0,682.3
2016,11,10,13,15,809.5,86.5,1.25,21.0,510.0,918.15,686.2
2016,11,10,13,30,800.0,85.0,1.2,21.0,490.0,920.6,687.87
2016,11,10,13,45,786.0,83.5,1.15,21.5,463.5,914.96,683.05
2016,11,10,14,0,772.0,82.0,1.1,22.0,437.0,905.68,676.03
2016,11,10,14,15,752.5,79.0,1.05,22.0,404.5,885.52,663.19
2016,11,10,14,30,733.0,76.0,1.0,22.0,372.0,862.04,648.17
2016,11,10,14,45,706.0,72.5,0.95,22.0,334.5,827.42,625.43
2016,11,10,15,0,679.0,69.0,0.9,22.0,297.0,797.71,605.65
2016,11,10,15,15,639.0,64.5,0.9,21.5,256.5,744.98,570.98
2016,11,10,15,30,599.0,60.0,0.9,21.0,216.0,690.94,533.94
2016,11,10,15,45,540.0,53.5,0.9,21.0,174.0,615.81,478.63
2016,11,10,16,0,481.0,47.0,0.9,21.0,132.0,541.4,421.0
2016,11,10,16,15,386.0,37.5,0.95,20.5,92.5,433.85,335.51
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,331.72,229.41
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,126.05,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.25,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,3.93,0.0
2016,11,11,7,15,0.0,18.0,1.4,15.0,18.0,13.73,3.2
2016,11,11,7,30,0.0,31.0,1.5,15.0,31.0,23.55,14.43
2016,11,11,7,45,0.0,47.0,1.6,15.5,47.0,35.17,25.15
2016,11,11,8,0,0.0,63.0,1.7,16.0,63.0,46.66,35.57
2016,11,11,8,15,0.0,79.0,1.65,16.0,79.0,58.42,44.0
2016,11,11,8,30,0.0,95.0,1.6,16.0,95.0,70.87,54.62
2016,11,11,8,45,1.0,110.0,1.6,16.5,110.5,83.04,64.69
2016,11,11,9,0,2.0,125.0,1.6,17.0,126.0,95.55,74.9
2016,11,11,9,15,21.5,147.0,1.65,17.5,156.5,119.13,93.57
2016,11,11,9,30,41.0,169.0,1.7,18.0,187.0,149.94,118.26
2016,11,11,9,45,90.0,189.5,1.8,18.5,231.5,191.74,151.5
2016,11,11,10,0,139.0,210.0,1.9,19.0,276.0,248.03,196.42
2016,11,11,10,15,169.0,220.0,1.95,19.0,304.5,284.29,225.67
2016,11,11,10,30,199.0,230.0,2.0,19.0,333.0,323.8,257.44
2016,11,11,10,45,214.0,237.0,2.05,19.0,351.0,354.06,281.7
2016,11,11,11,0,229.0,244.0,2.1,19.0,369.0,385.54,306.73
2016,11,11,11,15,317.5,232.0,2.1,19.0,409.0,467.07,370.86
2016,11,11,11,30,406.0,220.0,2.1,19.0,449.0,540.8,428.08
2016,11,11,11,45,403.5,221.5,2.15,19.5,450.0,561.27,442.76
2016,11,11,12,0,401.0,223.0,2.2,20.0,451.0,580.27,456.54
2016,11,11,12,15,350.0,231.5,2.2,20.0,429.0,563.3,443.26
2016,11,11,12,30,299.0,240.0,2.2,20.0,407.0,542.37,427.07
2016,11,11,12,45,356.0,222.0,2.2,20.0,416.5,587.16,462.61
2016,11,11,13,0,413.0,204.0,2.2,20.0,426.0,654.81,513.61
2016,11,11,13,15,404.5,199.0,2.2,19.5,409.5,652.89,513.35
2016,11,11,13,30,396.0,194.0,2.2,19.0,393.0,625.98,495.89
2016,11,11,13,45,302.5,195.0,2.2,19.0,342.0,543.54,433.4
2016,11,11,14,0,209.0,196.0,2.2,19.0,291.0,435.95,350.69
2016,11,11,14,15,249.0,176.5,2.15,19.0,281.5,479.02,386.05
2016,11,11,14,30,289.0,157.0,2.1,19.0,272.0,497.27,401.79
2016,11,11,14,45,276.0,143.5,2.1,19.0,245.0,469.59,381.0
2016,11,11,15,0,263.0,130.0,2.1,19.0,218.0,440.95,359.33
2016,11,11,15,15,247.5,114.0,2.0,18.5,187.5,405.36,332.02
2016,11,11,15,30,232.0,98.0,1.9,18.0,157.0,369.16,303.35
2016,11,11,15,45,210.0,80.5,1.8,18.0,126.5,324.02,265.8
2016,11,11,16,0,188.0,63.0,1.7,18.0,96.0,278.73,226.87
2016,11,11,16,15,143.5,46.0,1.55,17.5,67.0,214.98,171.06
2016,11,11,16,30,99.0,29.0,1.4,17.0,38.0,150.57,102.34
2016,11,11,16,45,49.5,14.5,1.25,16.5,19.0,50.53,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2016,11,12,7,15,189.0,24.0,1.65,15.0,46.5,18.35,5.15
2016,11,12,7,30,378.0,34.0,1.6,15.0,79.0,28.12,18.2
2016,11,12,7,45,462.5,41.5,1.6,15.5,120.0,34.29,24.34
2016,11,12,8,0,547.0,49.0,1.6,16.0,161.0,40.56,30.19
2016,11,12,8,15,598.5,54.0,1.5,16.0,202.5,62.49,36.07
2016,11,12,8,30,650.0,59.0,1.4,16.0,244.0,113.46,63.87
2016,11,12,8,45,687.0,62.5,1.3,16.5,284.0,169.69,106.34
2016,11,12,9,0,724.0,66.0,1.2,17.0,324.0,227.24,154.73
2016,11,12,9,15,748.0,68.5,1.15,17.0,359.5,284.18,205.2
2016,11,12,9,30,772.0,71.0,1.1,17.0,395.0,343.22,257.28
2016,11,12,9,45,794.0,71.5,1.1,17.5,426.5,401.34,307.24
2016,11,12,10,0,816.0,72.0,1.1,18.0,458.0,460.67,356.57
2016,11,12,10,15,606.0,134.0,1.15,18.0,428.5,460.11,360.01
2016,11,12,10,30,396.0,196.0,1.2,18.0,399.0,416.15,328.36
2016,11,12,10,45,368.0,209.5,1.25,18.5,403.5,436.45,344.61
2016,11,12,11,0,340.0,223.0,1.3,19.0,408.0,453.58,357.39
2016,11,12,11,15,341.0,227.5,1.4,19.0,416.0,479.4,377.74
2016,11,12,11,30,342.0,232.0,1.5,19.0,424.0,504.46,397.26
2016,11,12,11,45,602.0,155.5,1.65,19.0,494.0,678.92,531.17
2016,11,12,12,0,862.0,79.0,1.8,19.0,564.0,825.79,636.19
2016,11,12,12,15,860.0,78.5,2.0,19.0,559.0,853.9,656.2
2016,11,12,12,30,858.0,78.0,2.2,19.0,554.0,878.79,675.32
2016,11,12,12,45,847.0,79.0,2.45,19.0,540.0,893.9,688.23
2016,11,12,13,0,836.0,80.0,2.7,19.0,526.0,916.44,706.46
2016,11,12,13,15,827.5,79.0,2.8,19.0,506.5,924.41,713.38
2016,11,12,13,30,819.0,78.0,2.9,19.0,487.0,928.69,718.03
2016,11,12,13,45,806.5,76.0,3.0,19.0,460.5,924.06,716.62
2016,11,12,14,0,794.0,74.0,3.1,19.0,434.0,915.79,712.79
2016,11,12,14,15,775.0,72.0,3.15,19.0,401.5,897.54,701.56
2016,11,12,14,30,756.0,70.0,3.2,19.0,369.0,875.94,687.88
2016,11,12,14,45,730.5,66.5,3.3,19.0,332.0,842.82,665.9
2016,11,12,15,0,705.0,63.0,3.4,19.0,295.0,806.93,641.27
2016,11,12,15,15,665.5,59.0,3.6,18.5,254.5,754.47,604.97
2016,11,12,15,30,626.0,55.0,3.8,18.0,214.0,708.63,571.74
2016,11,12,15,45,565.0,49.0,4.0,18.0,171.5,632.07,511.67
2016,11,12,16,0,504.0,43.0,4.2,18.0,129.0,556.42,449.17
2016,11,12,16,15,402.5,34.5,4.3,17.5,90.0,444.34,353.99
2016,11,12,16,30,301.0,26.0,4.4,17.0,51.0,334.22,225.76
2016,11,12,16,45,150.5,13.0,4.5,16.5,25.5,129.15,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,49.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,99.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,11,13,7,15,237.0,22.5,0.7,14.0,45.0,18.5,3.99
2016,11,13,7,30,375.0,34.0,0.5,14.0,77.0,28.15,18.23
2016,11,13,7,45,457.0,42.5,0.35,14.5,118.0,35.1,25.18
2016,11,13,8,0,539.0,51.0,0.2,15.0,159.0,42.1,31.73
2016,11,13,8,15,592.0,56.5,0.3,15.0,201.0,64.13,37.81
2016,11,13,8,30,645.0,62.0,0.4,15.0,243.0,115.25,65.71
2016,11,13,8,45,682.0,66.0,0.55,15.5,283.0,169.09,106.09
2016,11,13,9,0,719.0,70.0,0.7,16.0,323.0,229.35,156.65
2016,11,13,9,15,743.5,73.0,0.8,16.0,359.0,286.6,207.34
2016,11,13,9,30,768.0,76.0,0.9,16.0,395.0,346.05,259.92
2016,11,13,9,45,785.5,78.0,1.0,16.5,425.5,403.64,309.81
2016,11,13,10,0,803.0,80.0,1.1,17.0,456.0,462.0,358.9
2016,11,13,10,15,815.0,81.5,1.15,17.0,480.5,517.5,404.84
2016,11,13,10,30,827.0,83.0,1.2,17.0,505.0,572.61,449.15
2016,11,13,10,45,834.5,84.5,1.25,17.5,522.5,624.25,488.78
2016,11,13,11,0,842.0,86.0,1.3,18.0,540.0,674.53,526.26
2016,11,13,11,15,846.5,86.5,1.4,18.0,550.0,719.97,560.85
2016,11,13,11,30,851.0,87.0,1.5,18.0,560.0,763.27,591.73
2016,11,13,11,45,853.5,86.5,1.6,18.5,563.0,801.5,617.76
2016,11,13,12,0,856.0,86.0,1.7,19.0,566.0,837.02,641.82
2016,11,13,12,15,854.5,86.0,1.75,19.0,560.5,866.8,662.59
2016,11,13,12,30,853.0,86.0,1.8,19.0,555.0,893.35,681.27
2016,11,13,12,45,631.5,143.5,1.85,19.0,486.5,785.67,607.36
2016,11,13,13,0,410.0,201.0,1.9,19.0,418.0,648.12,507.59
2016,11,13,13,15,623.5,139.5,1.85,19.0,455.0,805.61,625.11
2016,11,13,13,30,837.0,78.0,1.8,19.0,492.0,945.49,720.16
2016,11,13,13,45,825.0,76.0,1.8,19.5,465.5,941.56,715.57
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,933.93,710.27
2016,11,13,14,15,793.5,71.5,1.75,19.5,406.0,914.6,699.17
2016,11,13,14,30,774.0,69.0,1.7,19.0,373.0,891.84,685.68
2016,11,13,14,45,747.0,66.0,1.7,19.0,335.5,857.84,663.42
2016,11,13,15,0,720.0,63.0,1.7,19.0,298.0,821.01,638.63
2016,11,13,15,15,680.5,58.5,1.7,18.5,256.5,767.77,602.34
2016,11,13,15,30,641.0,54.0,1.7,18.0,215.0,712.78,563.1
2016,11,13,15,45,579.5,48.5,1.7,18.0,172.5,644.49,510.71
2016,11,13,16,0,518.0,43.0,1.7,18.0,130.0,568.8,449.81
2016,11,13,16,15,417.0,34.0,1.65,17.5,90.0,456.2,356.3
2016,11,13,16,30,316.0,25.0,1.6,17.0,50.0,343.86,221.5
2016,11,13,16,45,158.0,12.5,1.55,16.5,25.0,134.66,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,11,14,7,0,106.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,11,14,7,15,252.0,21.0,2.15,13.5,43.5,17.31,1.79
2016,11,14,7,30,398.0,32.0,2.1,14.0,76.0,26.63,16.73
2016,11,14,7,45,483.0,40.0,2.1,14.5,118.0,33.28,23.46
2016,11,14,8,0,568.0,48.0,2.1,15.0,160.0,40.0,29.75
2016,11,14,8,15,620.5,53.0,2.0,15.0,202.5,62.27,35.74
2016,11,14,8,30,673.0,58.0,1.9,15.0,245.0,117.48,66.67
2016,11,14,8,45,336.5,76.5,1.8,15.5,170.0,118.66,79.92
2016,11,14,9,0,0.0,95.0,1.7,16.0,95.0,72.62,56.02
2016,11,14,9,15,8.5,124.0,1.55,16.0,127.5,97.78,76.82
2016,11,14,9,30,17.0,153.0,1.4,16.0,160.0,124.81,98.99
2016,11,14,9,45,40.0,174.0,1.3,16.5,192.5,158.67,126.23
2016,11,14,10,0,63.0,195.0,1.2,17.0,225.0,191.97,152.85
2016,11,14,10,15,99.0,210.5,1.05,17.0,259.5,230.35,183.68
2016,11,14,10,30,135.0,226.0,0.9,17.0,294.0,283.9,226.1
2016,11,14,10,45,309.0,206.0,0.8,17.5,369.5,396.14,314.1
2016,11,14,11,0,483.0,186.0,0.7,18.0,445.0,527.72,412.74
2016,11,14,11,15,670.0,136.5,0.6,18.0,502.5,648.2,500.57
2016,11,14,11,30,857.0,87.0,0.5,18.0,560.0,766.95,582.37
2016,11,14,11,45,857.5,87.5,0.4,18.5,562.5,804.95,603.21
2016,11,14,12,0,858.0,88.0,0.3,19.0,565.0,840.12,622.89
2016,11,14,12,15,585.5,159.5,0.4,19.0,484.0,718.36,542.19
2016,11,14,12,30,313.0,231.0,0.5,19.0,403.0,544.79,418.82
2016,11,14,12,45,201.5,231.5,0.6,19.0,341.5,434.02,339.11
2016,11,14,13,0,90.0,232.0,0.7,19.0,280.0,317.03,249.68
2016,11,14,13,15,88.0,224.0,0.9,19.0,269.5,311.6,247.31
2016,11,14,13,30,86.0,216.0,1.1,19.0,259.0,305.98,243.88
2016,11,14,13,45,98.5,204.5,1.35,19.0,251.0,309.93,248.52
2016,11,14,14,0,111.0,193.0,1.6,19.0,243.0,335.96,270.13
2016,11,14,14,15,107.0,179.5,1.75,19.0,224.5,320.29,258.47
2016,11,14,14,30,103.0,166.0,1.9,19.0,206.0,304.22,246.52
2016,11,14,14,45,402.5,116.5,2.1,19.0,250.0,581.53,471.04
2016,11,14,15,0,702.0,67.0,2.3,19.0,294.0,815.62,642.96
2016,11,14,15,15,660.5,62.5,2.5,18.5,253.0,761.43,604.04
2016,11,14,15,30,619.0,58.0,2.7,18.0,212.0,705.89,564.54
2016,11,14,15,45,555.0,51.5,2.9,17.5,169.0,626.09,503.95
2016,11,14,16,0,491.0,45.0,3.1,17.0,126.0,547.17,440.3
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.0,432.96,342.93
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,317.2,199.14
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,122.79,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.5,2.25,14.5,36.5,11.78,0.0
2016,11,15,7,30,413.0,29.0,2.4,15.0,73.0,24.23,14.48
2016,11,15,7,45,492.0,36.0,2.55,15.5,113.0,30.14,20.57
2016,11,15,8,0,571.0,43.0,2.7,16.0,153.0,39.18,28.86
2016,11,15,8,15,622.0,47.5,2.7,16.0,194.5,60.86,34.47
2016,11,15,8,30,673.0,52.0,2.7,16.0,236.0,112.08,61.96
2016,11,15,8,45,359.5,94.0,2.75,16.0,194.0,135.97,93.28
2016,11,15,9,0,46.0,136.0,2.8,16.0,152.0,115.74,90.4
2016,11,15,9,15,413.5,100.0,2.9,16.0,267.5,209.36,157.12
2016,11,15,9,30,781.0,64.0,3.0,16.0,383.0,338.18,257.21
2016,11,15,9,45,769.5,74.5,3.15,16.5,408.5,392.66,306.24
2016,11,15,10,0,758.0,85.0,3.3,17.0,434.0,444.78,352.0
2016,11,15,10,15,525.0,147.5,3.4,17.0,395.5,423.12,339.01
2016,11,15,10,30,292.0,210.0,3.5,17.0,357.0,369.71,297.86
2016,11,15,10,45,195.0,223.5,3.6,17.0,323.0,329.65,266.33
2016,11,15,11,0,98.0,237.0,3.7,17.0,289.0,277.86,224.0
2016,11,15,11,15,109.5,243.0,3.85,17.0,302.5,299.41,241.89
2016,11,15,11,30,121.0,249.0,4.0,17.0,316.0,338.08,273.03
2016,11,15,11,45,69.0,226.5,4.2,17.0,265.0,264.12,213.08
2016,11,15,12,0,17.0,204.0,4.4,17.0,214.0,185.69,148.4
2016,11,15,12,15,8.5,170.5,4.65,17.0,175.5,147.97,117.55
2016,11,15,12,30,0.0,137.0,4.9,17.0,137.0,110.33,86.36
2016,11,15,12,45,0.0,134.5,5.15,17.0,134.5,108.58,85.02
2016,11,15,13,0,0.0,132.0,5.4,17.0,132.0,106.89,83.71
2016,11,15,13,15,93.5,173.5,5.45,17.0,219.5,277.04,227.35
2016,11,15,13,30,187.0,215.0,5.5,17.0,307.0,425.85,349.88
2016,11,15,13,45,93.5,156.5,5.6,17.0,202.5,265.62,218.48
2016,11,15,14,0,0.0,98.0,5.7,17.0,98.0,77.94,59.96
2016,11,15,14,15,20.5,125.5,5.65,16.5,133.5,127.3,102.68
2016,11,15,14,30,41.0,153.0,5.6,16.0,169.0,203.22,167.12
2016,11,15,14,45,37.5,138.5,5.6,16.0,152.0,186.19,153.01
2016,11,15,15,0,34.0,124.0,5.6,16.0,135.0,169.21,138.86
2016,11,15,15,15,29.5,107.5,5.5,15.5,116.5,148.2,121.3
2016,11,15,15,30,25.0,91.0,5.4,15.0,98.0,127.13,103.35
2016,11,15,15,45,16.5,73.5,5.3,15.0,78.0,87.68,69.26
2016,11,15,16,0,8.0,56.0,5.2,15.0,58.0,62.81,47.28
2016,11,15,16,15,4.0,38.5,4.95,14.5,39.5,41.12,28.03
2016,11,15,16,30,0.0,21.0,4.7,14.0,21.0,16.92,4.79
2016,11,15,16,45,0.0,10.5,4.5,14.0,10.5,8.26,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,206.0,15.5,5.0,11.5,37.0,12.62,0.0
2016,11,16,7,30,412.0,31.0,5.2,12.0,74.0,25.92,15.89
2016,11,16,7,45,502.0,38.5,5.45,12.5,116.0,32.23,22.6
2016,11,16,8,0,592.0,46.0,5.7,13.0,158.0,38.65,28.71
2016,11,16,8,15,645.5,51.0,5.85,13.0,201.5,64.41,37.61
2016,11,16,8,30,699.0,56.0,6.0,13.0,245.0,117.73,66.59
2016,11,16,8,45,733.5,60.0,6.2,13.5,285.5,173.75,109.68
2016,11,16,9,0,768.0,64.0,6.4,14.0,326.0,233.73,161.96
2016,11,16,9,15,791.5,66.5,6.45,14.0,362.5,292.89,216.75
2016,11,16,9,30,815.0,69.0,6.5,14.0,399.0,354.05,273.69
2016,11,16,9,45,831.0,71.0,6.55,14.5,429.5,413.42,328.12
2016,11,16,10,0,847.0,73.0,6.6,15.0,460.0,473.33,381.66
2016,11,16,10,15,858.0,74.5,6.6,15.0,484.5,530.4,432.25
2016,11,16,10,30,869.0,76.0,6.6,15.0,509.0,586.9,481.1
2016,11,16,10,45,872.0,78.5,6.65,15.0,525.5,638.67,525.12
2016,11,16,11,0,875.0,81.0,6.7,15.0,542.0,688.6,566.72
2016,11,16,11,15,878.5,81.5,6.75,15.0,552.0,728.13,599.35
2016,11,16,11,30,882.0,82.0,6.8,15.0,562.0,771.0,632.33
2016,11,16,11,45,875.5,84.5,6.85,15.0,563.0,813.92,665.22
2016,11,16,12,0,869.0,87.0,6.9,15.0,564.0,846.19,689.91
2016,11,16,12,15,866.5,87.0,6.9,15.0,559.0,875.54,712.25
2016,11,16,12,30,864.0,87.0,6.9,15.0,554.0,901.57,732.16
2016,11,16,12,45,652.0,138.0,6.9,15.0,486.0,796.52,652.32
2016,11,16,13,0,440.0,189.0,6.9,15.0,418.0,662.28,546.11
2016,11,16,13,15,638.0,135.5,6.85,15.0,453.0,813.12,667.16
2016,11,16,13,30,836.0,82.0,6.8,15.0,488.0,947.07,769.21
2016,11,16,13,45,819.0,81.0,6.8,15.0,460.5,939.66,764.13
2016,11,16,14,0,802.0,80.0,6.8,15.0,433.0,928.46,756.92
2016,11,16,14,15,782.0,77.5,6.75,14.5,400.0,908.77,744.46
2016,11,16,14,30,762.0,75.0,6.7,14.0,367.0,885.62,729.19
2016,11,16,14,45,728.0,72.5,6.65,14.0,328.5,845.44,699.05
2016,11,16,15,0,694.0,70.0,6.6,14.0,290.0,811.31,672.98
2016,11,16,15,15,651.0,65.0,6.5,13.5,248.5,755.21,629.72
2016,11,16,15,30,608.0,60.0,6.4,13.0,207.0,697.74,583.67
2016,11,16,15,45,534.0,54.0,6.35,13.0,164.0,609.65,509.95
2016,11,16,16,0,460.0,48.0,6.3,13.0,121.0,522.4,434.0
2016,11,16,16,15,351.5,37.0,6.1,12.5,82.5,402.68,326.48
2016,11,16,16,30,243.0,26.0,5.9,12.0,44.0,278.85,162.1
2016,11,16,16,45,121.5,13.0,5.7,12.0,22.0,106.19,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,2.0,9.0,35.0,11.81,0.0
2016,11,17,7,30,412.0,29.0,2.0,9.0,70.0,24.28,14.55
2016,11,17,7,45,501.0,36.5,2.05,9.5,111.5,30.63,21.48
2016,11,17,8,0,590.0,44.0,2.1,10.0,153.0,40.22,30.5
2016,11,17,8,15,644.0,48.5,2.1,10.5,196.0,61.94,36.07
2016,11,17,8,30,698.0,53.0,2.1,11.0,239.0,114.68,64.46
2016,11,17,8,45,735.5,56.0,2.1,11.5,280.0,170.1,106.77
2016,11,17,9,0,773.0,59.0,2.1,12.0,321.0,229.79,158.32
2016,11,17,9,15,797.5,61.5,2.05,12.0,357.5,289.34,212.69
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,350.99,268.91
2016,11,17,9,45,840.5,65.5,1.95,12.5,425.5,411.07,322.4
2016,11,17,10,0,859.0,67.0,1.9,13.0,457.0,470.18,373.47
2016,11,17,10,15,870.5,68.0,1.85,13.5,481.5,526.57,420.66
2016,11,17,10,30,882.0,69.0,1.8,14.0,506.0,582.37,465.63
2016,11,17,10,45,891.0,69.5,1.75,14.5,524.0,635.24,506.77
2016,11,17,11,0,900.0,70.0,1.7,15.0,542.0,686.74,545.47
2016,11,17,11,15,904.0,70.5,1.6,15.0,552.0,733.08,578.97
2016,11,17,11,30,908.0,71.0,1.5,15.0,562.0,777.14,608.75
2016,11,17,11,45,910.0,71.0,1.45,15.0,565.0,816.56,635.34
2016,11,17,12,0,912.0,71.0,1.4,15.0,568.0,853.17,659.72
2016,11,17,12,15,909.5,70.5,1.35,15.0,562.5,882.3,678.79
2016,11,17,12,30,907.0,70.0,1.3,15.0,557.0,908.03,695.53
2016,11,17,12,45,902.0,69.5,1.3,15.5,544.0,927.99,707.85
2016,11,17,13,0,897.0,69.0,1.3,16.0,531.0,944.3,717.85
2016,11,17,13,15,888.5,68.0,1.35,16.0,511.0,952.93,725.0
2016,11,17,13,30,880.0,67.0,1.4,16.0,491.0,957.79,729.87
2016,11,17,13,45,866.0,65.5,1.45,16.0,464.0,952.84,728.3
2016,11,17,14,0,852.0,64.0,1.5,16.0,437.0,944.18,724.4
2016,11,17,14,15,833.5,62.0,1.5,15.5,404.0,938.31,723.03
2016,11,17,14,30,815.0,60.0,1.5,15.0,371.0,917.4,711.21
2016,11,17,14,45,788.5,57.5,1.55,15.0,333.0,884.66,690.33
2016,11,17,15,0,762.0,55.0,1.6,15.0,295.0,849.06,666.76
2016,11,17,15,15,722.5,51.5,1.5,15.0,253.5,797.06,628.67
2016,11,17,15,30,683.0,48.0,1.4,15.0,212.0,743.27,587.83
2016,11,17,15,45,622.0,42.5,1.35,15.0,169.0,665.88,528.03
2016,11,17,16,0,561.0,37.0,1.3,15.0,126.0,588.71,465.14
2016,11,17,16,15,456.0,29.5,1.3,14.5,86.0,472.75,366.6
2016,11,17,16,30,351.0,22.0,1.3,14.0,46.0,351.74,186.25
2016,11,17,16,45,175.5,11.0,1.3,14.0,23.0,147.25,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,15.0,3.65,9.5,32.5,12.2,0.0
2016,11,18,7,30,370.0,30.0,3.7,10.0,65.0,24.98,14.75
2016,11,18,7,45,461.5,38.5,3.8,10.5,106.5,32.04,22.54
2016,11,18,8,0,553.0,47.0,3.9,11.0,148.0,39.18,29.38
2016,11,18,8,15,610.0,53.0,3.8,11.5,191.0,60.91,35.8
2016,11,18,8,30,667.0,59.0,3.7,12.0,234.0,113.49,64.57
2016,11,18,8,45,705.0,63.0,3.65,12.5,274.5,170.85,108.58
2016,11,18,9,0,743.0,67.0,3.6,13.0,315.0,229.72,159.34
2016,11,18,9,15,768.0,70.0,3.85,13.5,351.5,288.17,212.55
2016,11,18,9,30,793.0,73.0,4.1,14.0,388.0,348.84,267.88
2016,11,18,9,45,816.0,73.5,4.35,14.5,420.0,408.27,321.63
2016,11,18,10,0,839.0,74.0,4.6,15.0,452.0,468.98,375.28
2016,11,18,10,15,850.0,76.0,4.7,15.0,476.0,526.05,425.27
2016,11,18,10,30,861.0,78.0,4.8,15.0,500.0,582.59,473.58
2016,11,18,10,45,867.5,79.0,4.95,15.5,517.0,634.48,516.36
2016,11,18,11,0,874.0,80.0,5.1,16.0,534.0,684.83,556.9
2016,11,18,11,15,876.5,80.5,5.25,16.0,544.0,723.59,588.77
2016,11,18,11,30,879.0,81.0,5.4,16.0,554.0,765.56,620.87
2016,11,18,11,45,879.0,81.0,5.55,16.5,555.5,802.48,647.85
2016,11,18,12,0,879.0,81.0,5.7,17.0,557.0,836.54,672.63
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,755.02,611.74
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,632.42,514.99
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,791.88,642.5
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,937.59,752.43
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,945.62,758.72
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,949.86,763.05
2016,11,18,13,45,838.5,73.0,6.5,17.0,456.5,946.75,762.35
2016,11,18,14,0,827.0,71.0,6.6,17.0,430.0,939.92,758.97
2016,11,18,14,15,808.0,69.0,6.55,17.0,398.0,922.07,746.59
2016,11,18,14,30,789.0,67.0,6.5,17.0,366.0,900.75,731.51
2016,11,18,14,45,762.5,64.0,6.5,17.0,328.5,867.5,707.29
2016,11,18,15,0,736.0,61.0,6.5,17.0,291.0,831.36,680.22
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,776.85,638.61
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,720.56,593.9
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,650.01,535.63
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,571.87,468.16
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,451.63,359.48
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,324.3,162.67
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,129.09,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
