Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,15.74,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,21.73,9.2
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,27.61,17.92
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,32.83,23.19
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,80.84,42.8
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,129.98,76.36
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,184.7,121.46
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,189.46,140.49
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,153.41,121.56
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,219.51,175.0
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,303.84,244.16
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,259.23,210.51
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,185.35,150.19
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,222.27,181.26
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,275.7,225.43
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,305.4,249.99
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,336.99,276.01
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,274.04,223.73
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,220.78,178.63
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,310.44,253.83
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,387.83,318.02
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,423.74,347.9
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,481.91,394.87
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,347.24,285.58
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,207.93,169.33
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,216.9,177.77
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,226.49,186.37
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,212.99,175.45
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,199.42,164.43
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,182.12,150.12
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,164.8,135.58
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,434.87,364.35
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,641.8,523.16
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,564.05,457.23
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,487.55,390.82
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,368.27,276.02
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,230.82,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,89.64,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,9.12,0.29
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,15.23,7.3
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,22.51,14.09
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,29.81,19.7
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,37.51,26.45
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,45.19,33.13
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,52.19,39.16
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,59.27,45.21
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,60.46,46.18
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,61.63,47.12
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,34.41,23.84
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,7.61,0.87
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,19.46,10.98
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,31.35,21.06
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,19.09,10.6
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,6.86,0.19
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,7.62,0.84
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,8.39,1.49
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,60.71,45.94
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,121.68,97.26
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,74.6,57.73
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,33.66,23.11
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,152.16,125.32
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,290.35,240.56
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,136.15,111.94
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,5.32,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,4.94,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,4.56,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,3.79,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,2.65,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.76,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,10.23,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,19.87,6.95
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,29.92,20.19
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,41.06,30.98
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,69.66,46.61
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,100.79,70.04
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,134.58,98.44
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,168.44,128.62
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,204.26,160.99
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,236.14,190.38
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,267.76,219.02
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,190.6,157.17
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,89.65,71.65
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,133.42,109.0
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,193.06,159.03
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,293.26,243.84
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,406.27,337.11
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,421.52,348.55
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,435.91,359.63
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,494.93,408.49
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,577.09,474.05
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,399.28,330.71
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,172.15,140.53
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,264.14,219.98
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,362.74,302.57
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,219.11,182.88
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,85.49,67.71
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,78.24,61.86
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,71.03,55.86
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,63.34,49.28
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,55.69,42.67
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,46.43,34.6
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,37.12,26.41
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,28.67,18.9
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,20.6,11.68
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,13.32,4.78
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,6.07,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.15,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,11.02,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,18.59,5.45
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,28.63,18.99
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,38.14,28.34
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,74.39,45.41
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,114.96,74.21
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,159.71,111.37
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,201.03,148.86
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,247.92,191.87
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,292.33,232.35
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,343.28,277.29
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,397.87,324.51
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,456.12,373.79
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,450.38,370.57
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,439.0,361.62
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,490.02,403.8
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,543.67,447.19
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,550.56,452.49
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,553.22,454.57
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,590.77,484.92
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,628.32,514.8
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,599.43,491.05
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,545.05,448.32
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,544.79,449.18
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,542.94,448.46
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,470.14,390.06
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,373.38,311.7
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,356.53,298.86
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,339.12,285.0
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,317.77,267.81
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,295.8,249.75
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,265.45,224.4
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,234.73,198.04
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,197.13,164.69
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,158.94,129.95
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,99.13,73.28
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,15.7,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.36,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,8.35,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,14.46,6.7
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,21.74,13.63
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,29.04,19.35
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,36.74,26.12
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,44.42,32.8
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,51.41,38.86
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,58.49,44.94
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,64.88,50.37
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,71.35,55.82
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,128.45,104.01
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,188.39,153.84
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,288.25,236.27
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,405.16,330.1
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,279.27,228.65
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,125.0,99.67
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,207.9,169.9
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,287.12,235.1
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,348.88,285.37
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,396.33,324.08
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,310.46,254.08
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,181.04,147.13
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,252.17,207.69
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,328.46,270.58
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,269.92,222.84
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,231.29,190.98
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,217.54,180.07
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,203.75,168.89
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,185.48,153.79
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,167.2,138.42
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,143.22,118.05
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,119.1,97.18
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,91.04,72.35
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,52.86,38.92
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,31.88,19.46
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,10.67,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,5.51,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,7.08,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,17.73,3.22
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,28.1,17.99
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,39.92,29.32
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,60.91,42.17
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,85.48,61.07
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,112.24,83.32
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,138.57,106.42
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,166.2,130.95
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,190.49,152.84
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,214.99,174.66
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,273.07,223.84
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,330.44,272.59
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,284.1,234.38
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,224.06,183.42
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,244.19,200.47
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,265.51,218.37
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,263.17,216.31
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,259.87,213.44
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,215.46,176.08
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,153.24,123.53
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,178.01,144.87
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,224.13,183.7
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,235.74,194.27
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,248.1,205.6
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,219.92,181.91
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,191.17,157.59
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,177.67,146.4
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,146.31,120.08
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,131.72,107.72
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,117.25,95.3
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,97.76,78.34
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,78.33,61.26
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,59.7,44.91
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,40.38,27.92
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,24.48,13.43
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,9.9,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.11,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,11.4,3.86
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,17.9,9.97
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,24.41,15.06
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,30.94,20.8
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,37.49,26.51
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,43.66,31.85
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,49.85,37.16
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,54.92,41.46
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,60.05,45.79
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,58.38,44.31
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,56.81,42.91
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,69.67,53.78
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,83.05,65.04
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,60.31,45.73
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,39.06,27.66
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,39.83,28.31
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,40.6,28.96
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,27.91,18.16
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,15.26,7.38
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,22.53,13.59
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,29.82,19.82
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,39.82,28.36
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,49.84,36.94
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,37.87,26.77
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,25.95,16.61
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,24.03,14.99
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,22.1,13.36
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,19.8,11.38
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,17.5,9.4
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,14.82,7.07
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,12.15,4.73
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,9.48,2.38
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,6.82,0.02
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,9.44,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,19.42,2.19
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,29.15,19.0
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,35.32,25.67
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,72.29,39.95
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,121.11,71.82
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,176.67,116.96
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,233.7,168.71
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,292.71,224.0
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,351.56,279.13
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,413.08,335.86
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,470.3,388.78
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,527.74,440.7
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,580.28,487.45
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,631.65,532.19
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,679.84,573.38
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,726.27,612.1
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,766.4,643.74
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,803.94,673.26
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,836.49,698.81
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,866.0,722.01
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,889.19,740.52
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,909.01,756.55
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,920.46,766.4
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,928.23,773.56
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,925.96,773.2
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,919.96,769.98
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,903.87,758.6
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,884.24,744.22
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,852.15,719.47
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,817.04,691.54
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,762.36,647.47
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,705.64,599.85
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,636.66,538.8
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,558.48,466.7
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,431.64,341.79
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,289.81,43.13
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,116.32,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,13.39,0.0
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,27.63,17.91
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,33.68,24.5
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,72.54,38.31
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,124.99,71.98
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,183.37,119.48
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,241.81,172.55
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,303.4,230.01
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,363.51,285.97
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,424.92,341.75
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,483.8,394.74
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,539.6,443.83
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,593.39,490.09
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,646.01,534.2
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,694.43,574.03
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,740.94,610.7
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,781.22,639.74
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,818.77,666.54
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,851.6,690.64
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,881.31,712.45
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,902.03,727.7
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,929.2,747.81
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,940.8,756.63
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,948.62,762.96
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,946.3,762.06
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,940.15,758.52
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,924.3,747.52
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,904.85,733.77
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,871.04,709.37
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,834.17,681.98
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,780.48,641.29
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,724.61,597.09
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,651.81,536.29
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,569.87,464.79
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,442.57,345.3
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,300.8,60.46
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,121.26,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,12.51,0.0
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,25.86,16.36
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,31.99,23.1
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,70.14,36.66
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,122.98,70.34
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,181.85,118.54
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,241.35,172.9
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,304.12,231.81
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,364.98,289.42
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,426.92,346.78
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,484.26,399.41
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,543.06,451.6
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,597.95,498.12
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,651.77,542.11
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,701.94,583.32
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,750.23,621.24
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,792.24,652.57
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,831.59,681.69
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,865.26,706.92
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,895.73,729.81
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,919.18,746.2
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,939.05,760.05
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,950.93,769.99
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,959.04,777.56
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,959.12,779.36
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,955.46,778.49
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,952.27,776.61
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,934.49,763.76
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,903.38,741.07
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,869.13,715.3
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,818.17,675.83
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,765.08,632.94
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,687.06,568.62
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,608.53,499.93
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,483.48,380.65
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,347.81,89.34
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,148.78,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,11.83,0.0
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,26.55,16.84
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,33.0,23.93
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,67.84,36.55
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,117.91,68.07
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,174.2,113.59
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,230.78,165.07
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,290.75,221.36
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,348.87,276.29
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,407.9,330.93
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,464.82,382.36
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,521.95,432.4
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,575.34,478.11
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,627.75,521.74
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,676.06,561.82
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,722.58,599.39
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,763.13,628.91
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,801.11,656.2
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,766.53,629.67
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,727.91,600.43
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,812.64,665.58
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,904.62,734.24
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,859.81,700.42
