Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,814.97,667.38
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,826.84,677.4
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,830.0,680.52
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,855.78,700.09
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,878.51,717.09
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,844.52,691.35
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,807.58,663.07
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,754.4,622.25
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,708.78,585.52
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,626.77,517.23
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,545.56,446.34
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,423.65,333.06
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,288.92,87.51
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,114.67,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,12.16,0.0
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,24.95,15.23
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,30.8,21.79
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,61.7,33.39
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,108.63,62.79
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,163.62,106.96
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,217.15,154.94
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,274.33,207.72
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,331.1,260.37
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,390.35,314.23
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,445.42,363.62
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,500.77,411.77
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,552.49,455.67
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,603.39,497.63
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,645.11,532.13
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,689.84,567.58
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,697.2,571.45
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,694.11,567.67
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,665.93,545.7
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,620.94,509.86
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,750.96,611.71
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,868.12,698.36
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,832.03,671.12
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,796.89,645.69
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,790.94,642.23
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,781.64,636.08
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,819.73,665.14
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,847.43,685.78
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,816.87,662.98
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,783.46,637.83
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,732.13,598.48
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,687.93,562.98
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,614.16,502.79
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,541.0,439.81
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,422.64,331.37
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,292.52,102.41
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,116.02,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,11.76,0.0
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,24.12,14.23
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,29.99,20.77
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,59.63,31.72
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,106.59,60.41
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,161.81,104.08
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,215.56,152.03
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,273.03,205.14
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,329.76,257.79
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,388.79,311.62
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,444.86,362.4
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,501.35,412.12
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,554.65,457.05
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,607.39,500.02
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,649.63,534.45
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,694.93,570.06
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,736.35,599.22
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,775.59,626.23
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,807.97,649.71
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,837.47,671.03
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,859.16,685.36
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,877.49,697.3
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,899.68,713.73
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,908.25,720.4
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,908.77,721.51
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,905.67,720.14
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,892.08,712.18
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,875.05,701.62
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,845.39,680.15
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,812.77,655.93
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,762.7,618.25
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,710.63,577.46
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,633.66,514.73
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,556.43,448.62
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,450.4,351.22
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,322.3,127.02
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,129.9,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,11.8,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,24.27,14.34
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,30.61,21.4
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,60.76,32.48
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,111.94,63.82
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,167.05,107.02
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,222.77,156.41
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,282.13,210.69
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,340.11,263.71
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,399.85,316.85
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,456.84,366.39
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,514.19,414.38
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,568.54,458.22
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,622.14,499.77
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,670.66,538.19
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,711.18,569.83
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,752.31,598.98
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,791.04,626.16
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,823.74,649.12
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,853.47,669.97
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,877.8,687.03
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,898.88,701.93
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,910.36,708.38
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,928.9,719.67
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,928.87,718.73
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,925.12,715.47
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,910.3,705.41
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,891.94,692.9
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,858.94,669.93
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,822.94,644.37
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,771.39,608.55
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,717.81,569.49
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,640.68,510.63
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,574.79,456.48
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,456.41,353.05
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,328.15,142.9
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,132.07,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.27,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,4.54,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,7.96,1.34
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,11.39,4.12
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,14.44,6.84
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,17.5,9.54
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,20.56,12.23
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,23.63,14.91
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,26.7,17.53
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,29.78,20.12
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,35.17,24.74
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,40.57,29.34
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,111.57,90.25
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,189.59,156.5
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,202.19,167.19
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,215.36,178.41
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,164.47,135.08
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,125.97,101.8
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,66.27,51.11
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,14.5,6.81
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,40.98,29.55
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,68.18,52.83
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,56.43,42.91
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,45.21,33.39
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,72.7,57.1
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,107.03,86.6
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,98.95,79.78
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,90.96,73.01
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,458.86,396.29
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,753.76,637.67
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,697.43,591.33
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,639.5,543.27
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,555.24,470.67
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,471.36,395.8
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,350.66,284.72
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,224.71,109.53
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,80.73,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,11.4,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,23.45,13.51
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,29.41,20.37
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,59.2,32.36
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,107.68,60.55
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,162.98,103.78
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,218.68,153.8
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,278.0,209.35
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,336.63,265.21
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,397.22,322.22
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,454.43,375.44
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,509.03,425.26
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,562.57,472.22
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,615.27,517.15
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,664.0,558.64
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,711.07,597.56
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,752.11,629.36
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,790.71,659.07
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,824.25,684.73
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,854.83,708.07
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,875.95,724.42
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,893.48,738.18
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,916.41,755.88
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,925.65,763.22
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,927.25,765.24
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,925.17,764.56
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,911.54,754.77
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,894.37,742.2
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,865.25,720.38
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,833.08,695.57
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,782.56,655.66
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,729.94,612.51
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,654.58,548.28
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,578.78,480.74
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,470.72,380.13
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,344.05,182.56
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,138.48,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,11.4,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,23.44,13.53
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,29.39,20.47
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,57.69,31.96
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,105.61,59.39
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,160.18,101.71
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,215.81,151.25
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,275.11,206.23
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,331.5,259.39
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,388.56,312.19
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,362.64,298.25
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,302.82,252.07
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,332.55,277.74
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,362.6,302.95
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,340.57,284.94
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,325.8,272.27
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,370.46,310.39
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,435.69,364.54
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,396.54,332.12
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,371.15,310.61
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,514.1,431.38
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,668.3,556.71
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,635.34,529.49
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,598.17,499.76
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,557.19,467.62
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,536.87,451.15
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,520.7,439.58
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,503.13,426.64
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,481.88,409.97
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,459.3,391.8
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,424.46,363.28
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,410.47,350.47
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,365.43,310.58
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,320.31,269.17
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,251.22,203.98
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,172.2,95.6
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,56.16,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,11.01,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,24.67,14.56
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,31.13,22.16
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,55.91,31.09
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,104.62,58.87
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,159.61,101.86
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,215.67,151.93
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,275.47,207.51
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,333.36,262.24
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,392.7,317.32
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,450.2,370.14
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,508.06,421.77
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,562.14,468.2
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,615.4,512.48
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,663.86,552.38
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,704.42,585.35
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,745.85,615.23
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,784.9,642.86
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,817.34,666.16
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,846.81,687.1
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,870.14,702.43
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,890.13,715.28
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,902.39,723.47
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,921.73,736.83
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,922.3,737.0
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,919.15,734.73
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,905.72,725.52
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,888.76,713.73
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,858.41,691.91
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,825.04,667.36
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,775.73,631.55
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,724.35,592.49
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,650.72,534.06
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,587.62,480.41
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,474.19,380.32
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,355.78,211.15
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,142.92,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,11.78,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,24.12,13.98
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,30.37,21.35
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,52.55,29.73
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,98.87,55.7
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,154.22,98.2
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,208.56,146.13
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,266.86,199.75
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,324.13,252.83
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,383.72,307.03
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,440.19,357.67
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,497.12,407.2
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,550.12,452.14
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,602.35,495.15
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,651.07,535.41
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,698.24,573.69
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,680.11,558.72
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,645.92,531.14
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,745.6,608.55
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,843.55,680.81
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,777.57,631.23
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,684.02,561.2
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,652.41,537.14
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,616.48,508.78
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,664.19,548.05
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,719.49,590.59
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,642.17,531.43
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,571.96,476.9
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,539.74,451.97
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,506.16,425.13
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,468.6,395.06
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,430.19,363.24
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,379.4,319.38
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,328.71,274.02
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,256.04,207.3
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,176.69,108.18
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,56.27,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,10.6,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,23.79,13.55
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,30.28,21.19
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,52.49,29.23
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,100.75,55.22
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,155.7,97.12
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,211.67,146.58
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,271.22,201.55
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,329.95,256.53
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,389.72,311.7
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,446.95,363.67
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,504.34,414.21
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,557.77,460.22
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,610.35,504.22
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,659.18,544.66
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,706.24,582.38
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,747.93,612.34
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,787.16,640.08
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,820.92,664.59
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,851.68,686.83
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,875.61,704.24
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,896.09,719.22
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,909.7,728.98
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,919.7,736.24
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,921.85,736.85
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,920.38,734.98
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,908.64,728.08
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,893.48,718.62
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,878.11,707.43
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,848.7,685.4
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,803.38,651.38
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,755.9,614.33
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,685.94,557.45
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,615.48,497.41
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,507.03,403.27
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,396.32,253.45
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,166.56,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,11.4,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,23.38,13.15
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,30.13,21.03
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,50.93,29.13
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,99.11,55.27
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,155.99,98.76
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,211.89,147.92
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,271.82,203.11
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,328.61,257.0
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,385.84,310.46
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,442.79,362.86
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,500.39,414.5
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,555.45,461.95
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,610.25,507.77
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,659.55,547.33
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,707.28,584.3
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,750.06,615.31
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,790.61,643.25
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,824.46,666.93
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,855.32,688.42
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,883.33,706.55
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,908.22,722.19
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,921.4,731.34
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,930.88,738.0
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,931.72,738.58
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,928.81,736.6
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,915.27,727.05
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,898.14,714.9
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,867.56,692.8
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,833.88,668.0
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,785.28,632.17
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,734.35,593.2
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,666.74,539.62
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,590.4,476.62
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,477.07,380.32
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,362.96,240.56
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,143.87,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,12.15,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,24.77,14.13
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,32.56,23.03
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,51.46,31.36
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,95.33,55.1
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,146.03,92.85
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,198.26,137.29
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,254.84,187.32
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,312.44,238.39
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,374.4,292.21
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,430.15,341.54
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,486.54,390.24
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,539.18,434.1
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,591.13,476.25
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,639.15,515.0
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,685.68,551.88
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,727.2,583.44
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,766.46,612.4
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,799.67,636.51
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,830.04,658.6
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,852.91,675.83
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,872.46,690.87
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,884.79,700.92
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,893.57,708.62
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,893.41,710.49
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,889.62,709.84
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,875.23,702.39
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,857.37,692.26
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,826.0,671.12
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,800.17,653.37
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,750.98,617.48
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,700.01,578.6
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,616.45,511.03
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,532.99,440.62
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,420.02,342.34
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,307.89,213.52
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,116.61,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
